ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
,YYYY-MM-DD,kW,cf/h,MBtu/h,MBtu/h,%,%hhv,%hhv,%hhv,MBtu/h,MBtu/h,cf/h,cf/h
120,2013-04-01,2703.5812083333335,26684.255735507246,2149.1860869565216,0.0,60.07958240740741,33.50761481258465,7.804394765758749,41.31180910194262,0.0,2149.1860869565216,26684.096083333334,0.15965217391304348
120,2013-04-02,2823.4337083333335,28866.80891666667,5485.595583333333,0.0,62.74297129629629,32.348666164578326,18.413880147258844,50.760984450476,0.0,5485.595583333333,28865.41516666667,1.39375
120,2013-04-03,3920.431458333333,53432.42808333334,17257.176041666666,0.0,87.12069907407407,33.07778093645925,31.295732587216058,55.561025965239374,0.0,17257.176041666666,39197.11379166667,14235.314291666667
120,2013-04-04,4041.253458333333,55740.709291666666,18202.411333333333,0.0,89.80563240740742,32.65456933193997,31.642933328573715,55.62022849141548,0.0,18202.411333333333,40928.7725,14811.936791666667
120,2013-04-05,4152.927708333334,59824.609375,20637.821166666665,0.0,92.28728240740742,32.924034307392084,33.42752913276365,56.385372612532144,0.0,20637.821166666665,41715.544499999996,18109.064875
120,2013-04-06,2451.9260416666666,33923.60579166667,11129.410416666666,0.0,54.487245370370374,32.862573246173184,31.789994511431953,55.693519471367715,0.0,11129.410416666666,24675.297083333335,9248.308708333334
120,2013-04-07,4012.166541666667,57362.970375,19530.97375,0.0,89.15925648148149,33.053901143037216,32.99229805766961,56.1238041704201,0.0,19530.97375,40143.27670833333,17219.693666666666
120,2013-04-08,4126.514291666666,56212.616083333334,18239.896208333335,0.0,91.70031759259258,32.93609264203026,31.44190621751025,55.719528324500786,0.0,18239.896208333335,41435.05016666667,14777.565916666666
120,2013-04-09,4142.130666666667,52378.667166666666,15520.123791666667,0.0,92.04734814814815,32.74702682914204,28.711841015799024,54.86510772829292,0.0,15520.123791666667,41831.98858333333,10546.678583333332
120,2013-04-10,3993.7457916666667,46421.064625000006,11769.791916666667,0.0,88.74990648148149,31.875956524159733,24.568236899958798,53.02083389158828,0.0,11769.791916666667,41435.61441666667,4985.450208333333
120,2013-04-11,4279.3795,61330.91825,21296.863791666667,0.0,95.09732222222222,33.16842131506814,33.64778566992615,56.72364728587206,0.0,21296.863791666667,42669.01245833333,18661.905791666668
120,2013-04-12,4012.1930833333336,60117.564125,21631.126291666667,0.0,89.1598462962963,33.15554030320749,34.86567361560652,56.93743744984444,0.0,21631.126291666667,40020.48120833333,20097.082916666666
120,2013-04-13,3687.9915,54322.342749999996,18778.973208333333,0.0,81.95536666666668,32.72779025237721,33.49759701856614,55.950267932304854,0.0,18778.973208333333,37267.462166666664,17054.880583333335
120,2013-04-14,3653.3206250000003,55419.13470833333,19649.853708333332,0.0,81.18490277777778,32.55592579560899,34.357367755986516,56.158780602633705,0.0,19649.853708333332,37111.99745833333,18307.13725
120,2013-04-15,3994.106875,56936.421416666664,19205.528875,0.0,88.75793055555555,32.72466982133629,32.685595857203985,55.88549545130091,0.0,19205.528875,40364.63216666667,16571.789249999998
120,2013-04-16,3678.3625833333335,50225.53020833333,15554.847708333333,0.0,81.74139074074075,31.958465461691958,30.009691857188997,54.23038665179529,0.0,15554.847708333333,38064.94525,12160.584958333333
120,2013-04-17,3151.3077916666666,44803.827750000004,16080.492791666666,0.0,70.02906203703704,30.576837612597018,34.77799474430422,58.039204383648546,0.0,16080.492791666666,34084.33675,10719.491
120,2013-04-18,4128.332541666667,49673.724833333334,18871.151625000002,0.0,91.74072314814815,32.786153953417454,36.8122175213991,64.29777415685065,0.0,18871.151625000002,41642.883125,8030.841708333333
120,2013-04-19,3942.742125,46380.046083333335,17127.513166666668,0.0,87.61649166666666,32.25198356294594,35.78355109277054,63.89762538579803,0.0,17127.513166666668,40429.515250000004,5950.530833333333
120,2013-04-20,4223.390041666667,54751.267041666666,22841.493458333334,0.0,93.85311203703705,33.194161681760015,40.42505551230525,65.93582793923612,0.0,22841.493458333334,42078.09575,12673.171291666666
120,2013-04-21,1199.8492916666667,19743.042875,9415.780833333332,0.0,26.663317592592595,30.82386284412869,46.21282896824436,66.3115860753717,0.0,9415.780833333332,12873.487833333333,6869.5550416666665
120,2013-04-22,-0.6414583333333334,1.3183749999999999,0.0,0.0,-0.01425462962962963,0.0,0.0,0.0,0.0,0.0,0.0,1.3183749999999999
120,2013-04-23,1594.4939583333335,20589.433708333334,8487.485999999999,0.0,35.43319907407408,32.75143645026489,39.94431442864885,65.55581751373,0.0,8487.485999999999,16100.861583333333,4488.572125
120,2013-04-24,4023.201333333333,53213.73741666667,22895.97483333333,0.0,89.40447407407407,32.55762965167852,41.69228323807657,66.69600141804641,0.0,22895.97483333333,40867.265458333335,12346.471958333334
120,2013-04-25,4218.307458333334,55051.301166666664,23204.698041666667,0.0,93.74016574074075,32.95581093832191,40.844034644924086,66.18523797769357,0.0,23204.698041666667,42331.418249999995,12719.882916666667
120,2013-04-26,4242.5152499999995,56467.97020833333,24425.118124999997,0.0,94.27811666666666,33.01809677301287,41.9135839907191,66.76080518481818,0.0,24425.118124999997,42494.034583333334,13973.935625
120,2013-04-27,182.13054166666666,2380.474541666667,1013.3375833333333,0.0,4.04734537037037,33.20841188805363,41.24876135967483,66.55198354379263,0.0,1013.3375833333333,1813.8077916666668,566.66675
120,2013-04-28,3814.2760416666665,48618.31241666667,19690.789791666666,0.0,84.76168981481482,32.4450556179156,39.24492998198524,65.19083542266159,0.0,19690.789791666666,38879.456750000005,9738.855666666666
120,2013-04-29,171.03674999999998,2125.7631250000004,820.3090833333334,0.0,3.800816666666666,32.55279655401496,37.39236669489493,64.00152623180897,0.0,820.3090833333334,1737.631666666667,388.13145833333334
120,2013-04-30,3871.619,50780.73183333333,21433.409708333333,0.0,86.03597777777777,32.364644289189535,40.89899280120092,66.11348626524291,0.0,21433.409708333333,39562.01154166667,11218.720291666667
120,2013-05-01,3838.5534583333333,50278.94825,20844.024625000002,0.0,85.30118796296296,31.90570164342685,40.171282381665094,65.41992294711733,0.0,20844.024625000002,39788.345875,10490.602375
120,2013-05-02,3963.40375,50026.779416666664,20151.016875,0.0,88.0756388888889,32.15566136975545,39.03145349375943,65.23272465974783,0.0,20151.016875,40763.12404166666,9263.655375
120,2013-05-03,4057.4770416666665,48734.83604166667,18345.399166666666,0.0,90.16615648148148,32.32488047969918,36.476063169485165,64.01030692511794,0.0,18345.399166666666,41512.1985,7222.637541666667
120,2013-05-04,1656.6132916666666,20036.858874999998,7423.306583333334,0.0,36.8136287037037,31.025985340084368,35.899471963704826,63.24259352241619,0.0,7423.306583333334,17658.4325,2378.426375
120,2013-05-05,4030.8994166666666,49295.90225,18875.26779166667,0.0,89.5755425925926,32.227432071467696,37.10245139132156,64.1450070656672,0.0,18875.26779166667,41364.98304166667,7930.919208333333
120,2013-05-06,4026.1805,49613.05366666667,19171.439625,0.0,89.47067777777778,32.217142587248084,37.44372701915584,64.28195721235231,0.0,19171.439625,41329.75329166667,8283.300375
120,2013-05-07,3853.559541666667,47732.52354166666,18518.494875,0.0,85.63465648148149,31.787800751851574,37.59339889915363,64.29296903474001,0.0,18518.494875,40092.04254166666,7640.481
120,2013-05-08,3903.3995833333333,47622.139208333334,18176.18475,0.0,86.74221296296297,31.973012160101938,36.9840213289096,64.09159846160031,0.0,18176.18475,40375.326708333334,7246.8125
120,2013-05-09,3824.8379999999997,47475.427375,18264.620791666664,0.0,84.9964,31.93660803684093,37.27881335563714,63.92289485918672,0.0,18264.620791666664,39607.81166666667,7867.615708333334
120,2013-05-10,3872.9895,47899.923416666665,18613.889291666666,0.0,86.06643333333334,32.03650866484782,37.654996382799496,64.39540820959685,0.0,18613.889291666666,39981.375374999996,7918.548041666666
120,2013-05-11,3885.3212500000004,48302.46533333333,18841.166666666668,0.0,86.34047222222223,32.11584209767944,37.79712757610614,64.39912376409166,0.0,18841.166666666668,40009.60008333333,8292.86525
120,2013-05-12,4105.102708333333,52757.525375000005,21546.06175,0.0,91.22450462962962,32.684697044903984,39.57343841208454,65.30678101106702,0.0,21546.06175,41537.098333333335,11220.427041666668
120,2013-05-13,4248.854125,58083.3995,26054.441583333333,0.0,94.41898055555555,33.05913739405197,43.46603700741487,67.65829387102356,0.0,26054.441583333333,42504.69404166667,15578.705458333332
120,2013-05-14,4165.304291666666,56004.846874999996,24464.90966666667,0.0,92.56231759259259,32.9996246367354,42.329028895389634,66.92577796830439,0.0,24464.90966666667,41744.025291666665,14260.821583333332
120,2013-05-15,4067.9280833333337,54399.07916666667,23558.15133333333,0.0,90.39840185185186,32.790475043815384,41.96333167834136,66.69413987004314,0.0,23558.15133333333,41028.17025,13370.908916666667
120,2013-05-16,3801.891208333333,48605.04625,19629.595583333332,0.0,84.4864712962963,31.830469817562257,39.13364438541683,65.0023629251209,0.0,19629.595583333332,39501.46725,9103.579
120,2013-05-17,4016.2480416666663,49465.17662500001,19173.745,0.0,89.24995648148148,32.36021507384246,37.5601818066243,64.41223838778917,0.0,19173.745,41045.515875000005,8419.660750000001
120,2013-05-18,4039.2012083333334,49324.11229166667,18843.46325,0.0,89.76002685185185,32.34221319506775,37.018749993755826,64.10150248808759,0.0,18843.46325,41303.07091666667,8021.041375
120,2013-05-19,4120.38575,50196.42533333333,19028.997666666666,0.0,91.56412777777778,32.54686759857327,36.733594284742125,63.880583908417066,0.0,19028.997666666666,41868.294499999996,8328.130833333335
120,2013-05-20,2633.0256249999998,32821.808625,12973.988708333332,0.0,58.51168055555556,32.07816012847651,38.30286937705012,64.83359741978254,0.0,12973.988708333332,27145.773791666667,5676.034833333334
120,2013-05-21,525.1780833333333,6425.422791666666,2109.6361666666667,0.0,11.670624074074073,29.67703255794017,31.814577157202496,58.84553750257363,0.0,2109.6361666666667,5852.517374999999,572.9054166666666
120,2013-05-22,3714.1240833333336,46020.666333333334,17782.366625,0.0,82.53609074074075,31.462848415875772,37.44182078333163,64.13252897761254,0.0,17782.366625,39040.463208333334,6980.203125
120,2013-05-23,3679.18925,45737.95125,17780.472583333332,0.0,81.75976111111112,31.41592300184466,37.669243219828736,64.27232878847187,0.0,17780.472583333332,38731.01645833333,7006.934791666667
120,2013-05-24,4028.723375,51765.38491666667,20686.6675,0.0,89.5271861111111,32.17599659922301,38.72321335580867,64.46179386028386,0.0,20686.6675,41408.74154166667,10356.643375
120,2013-05-25,4145.436583333333,53583.268500000006,21921.96225,0.0,92.12081296296296,32.95595178761051,39.643366441071315,65.22908776518989,0.0,21921.96225,41599.96908333334,11983.299416666667
120,2013-05-26,4030.77325,51023.4955,20150.218208333335,0.0,89.57273888888889,32.69175576507084,38.26747863762701,64.39358863031418,0.0,20150.218208333335,40776.19645833333,10247.299041666667
120,2013-05-27,3957.0429166666668,51174.70420833333,20875.438083333334,0.0,87.93428703703704,32.290786083082004,39.527610350808075,65.10004105147064,0.0,20875.438083333334,40527.39916666666,10647.305041666667
120,2013-05-28,4039.8057083333333,51241.317624999996,20622.452625,0.0,89.77346018518519,32.303289748314796,38.99781983729027,65.07116661253605,0.0,20622.452625,41359.02733333333,9882.290291666666
120,2013-05-29,3849.463375,48468.91441666667,19176.44620833333,0.0,85.54363055555555,31.867525827886507,38.33761895616879,64.60359175950681,0.0,19176.44620833333,39949.23216666667,8519.68225
120,2013-05-30,3588.1245416666666,45049.91333333334,17674.775833333333,0.0,79.73610092592592,31.023903116303096,38.01721135845437,64.35808287069274,0.0,17674.775833333333,38249.6675,6800.245833333333
120,2013-05-31,3465.793333333333,43864.546,17355.962333333333,0.0,77.01762962962962,30.57367461696861,38.34028729866788,64.47066060485244,0.0,17355.962333333333,37489.66966666667,6374.876333333334
120,2013-06-01,3457.2634583333333,43470.62954166666,17136.577625,0.0,76.82807685185186,30.5948055337245,38.198689671659494,64.50095395465408,0.0,17136.577625,37371.572291666664,6099.057250000001
120,2013-06-02,3491.7919166666666,43502.081875,16940.80620833333,0.0,77.59537592592592,30.797298163931195,37.734998382294926,64.28074256298835,0.0,16940.80620833333,37496.637875,6005.4439999999995
120,2013-06-03,3764.6965416666667,47528.012749999994,18705.6245,0.0,83.65992314814815,31.605128027615674,38.13667790193672,64.33279422191129,0.0,18705.6245,39393.90308333333,8134.109666666667
120,2013-06-04,3908.2309583333335,50312.198416666666,20307.418791666667,0.0,86.84957685185186,31.999035213203296,39.11125334717109,64.80121861598167,0.0,20307.418791666667,40392.424999999996,9919.773416666667
120,2013-06-05,3872.7454166666666,48130.85141666667,18715.520958333334,0.0,86.06100925925927,31.860216170518672,37.67894020837404,64.28937651719899,0.0,18715.520958333334,40200.071125,7930.780291666667
120,2013-06-06,3151.644791666667,40967.33570833333,15694.510833333334,0.0,70.03655092592594,30.500832345131407,37.12191450012169,62.56420074020762,0.0,15694.510833333334,34172.925833333335,6794.409875
120,2013-06-07,3962.7822916666664,49965.950249999994,19374.697208333335,0.0,88.0618287037037,32.05183330517113,37.573450138524635,63.80250571798543,0.0,19374.697208333335,40888.75895833333,9077.191291666666
120,2013-06-08,3828.037291666667,48845.06091666666,19137.80558333333,0.0,85.06749537037037,31.64422967683795,37.965732680333986,63.884365863553164,0.0,19137.80558333333,40007.206041666665,8837.854874999999
120,2013-06-09,3744.8824583333335,48153.22529166667,19115.77175,0.0,83.21961018518519,31.319612593839864,38.46686183381872,64.18676922697173,0.0,19115.77175,39543.79995833334,8609.425333333334
120,2013-06-10,3876.213625,48481.92575,18659.068375,0.0,86.13808055555555,31.73223870024732,37.293264101486535,63.73466328118595,0.0,18659.068375,40398.34579166667,8083.579958333333
120,2013-06-11,3758.0356666666667,48136.42583333334,19119.906208333334,0.0,83.51190370370371,31.608640364111135,38.48860936143345,64.30786087380423,0.0,19119.906208333334,39319.83379166667,8816.592041666667
120,2013-06-12,3734.281125,47962.194125,19130.170374999998,0.0,82.984025,31.504953275793586,38.649163441458,64.39841190647564,0.0,19130.170374999998,39199.88208333334,8762.312041666666
120,2013-06-13,3916.782958333333,49804.734375,19523.237624999998,0.0,87.0396212962963,32.05413990136203,37.98407150062764,63.99258130245781,0.0,19523.237624999998,40411.220708333334,9393.513666666668
120,2013-06-14,3755.333583333333,48102.922000000006,19151.52358333333,0.0,83.4518574074074,31.589459045006297,38.57910729586629,64.39776464181797,0.0,19151.52358333333,39315.420333333335,8787.501666666667
120,2013-06-15,3514.4882916666666,44506.4895,16364.860999999999,0.0,78.09973981481481,30.869392008666058,35.62946354062007,61.7447835337593,0.0,16364.860999999999,37652.22245833334,6854.267041666667
120,2013-06-16,3739.6326666666664,47400.435541666666,18650.779333333336,0.0,83.10294814814813,31.490834562567375,38.12720365919194,64.21895335336188,0.0,18650.779333333336,39273.659041666666,8126.7765
120,2013-06-17,3633.881625,45553.96425,17740.36733333333,0.0,80.752925,31.20156678270493,37.73607567813949,64.11767926300203,0.0,17740.36733333333,38516.86791666666,7037.096333333334
120,2013-06-18,3801.7606250000003,47275.97404166666,18207.759583333333,0.0,84.48356944444446,31.689433210295142,37.31954390887232,63.91459774757454,0.0,18207.759583333333,39675.90920833333,7600.064833333334
120,2013-06-19,3811.399041666667,47631.3845,18506.604083333335,0.0,84.69775648148149,31.66687905895748,37.649033474353125,64.11256538539757,0.0,18506.604083333335,39804.827666666664,7826.556833333333
120,2013-06-20,3712.4535,46451.27816666666,18022.045791666667,0.0,82.49896666666667,31.201445869170648,37.59470859700743,64.02609507479679,0.0,18022.045791666667,39349.833041666665,7101.445124999999
120,2013-06-21,3360.2389166666667,42639.99516666666,16567.609083333333,0.0,74.67197592592592,29.89524545663656,37.64982783868085,63.71193952040386,0.0,16567.609083333333,37172.74433333333,5467.250833333333
120,2013-06-22,1033.8021666666666,12578.724916666666,4443.520541666667,0.0,22.973381481481482,28.72292166894126,34.23031338632961,61.41081137132678,0.0,4443.520541666667,11903.246166666666,675.47875
120,2013-06-23,3273.8849166666664,40165.97541666667,15049.249125,0.0,72.75299814814815,28.78994481774411,36.30586731681385,63.262254268857006,0.0,15049.249125,37607.90729166667,2558.0681250000002
120,2013-06-24,3126.274541666667,40411.37858333333,15470.193041666666,0.0,69.4727675925926,27.607338970546724,37.09474326020739,62.67942617586498,0.0,15470.193041666666,37450.632541666666,2960.7460416666668
120,2013-06-25,3255.2987083333333,41123.32304166667,15672.011708333333,0.0,72.33997129629628,28.447171550027296,36.928090275013616,63.107462950640624,0.0,15672.011708333333,37844.98566666667,3278.3373749999996
120,2013-06-26,3469.376875,41496.647375,15686.494416666666,0.0,77.09726388888889,30.114826647187932,36.629685650642486,64.27968083847989,0.0,15686.494416666666,38100.23925,3396.408125
120,2013-06-27,3401.101041666667,41256.446625,15823.380666666666,0.0,75.58002314814814,29.76893197635509,37.16445418458131,64.42812349611027,0.0,15823.380666666666,37784.42970833333,3472.016916666667
120,2013-06-28,3569.399,42348.54216666667,15967.552791666667,0.0,79.31997777777778,30.964297158447152,36.53593272408946,64.41082669624798,0.0,15967.552791666667,38123.29783333334,4225.244333333333
120,2013-06-29,3515.31875,42296.1645,16117.229291666668,0.0,78.11819444444444,30.59219431027527,36.92408148228913,64.41063671822502,0.0,16117.229291666668,38002.369166666664,4293.7953333333335
120,2013-06-30,3599.3602083333335,42350.903625,15865.907083333334,0.0,79.98578240740741,30.9161516490853,36.301329266435985,64.40863521375967,0.0,15865.907083333334,38503.16879166666,3847.7348333333334
120,2013-07-01,3705.666458333333,42932.74275,15833.62225,0.0,82.34814351851851,31.385300569161867,35.736494424158934,64.28177284533088,0.0,15833.62225,39047.804958333334,3884.9377916666667
120,2013-07-02,3496.8665416666668,41096.080833333326,15450.444791666667,0.0,77.70814537037037,30.363014114047893,36.430143528654355,64.5708659129358,0.0,15450.444791666667,38088.22791666666,3007.8529166666667
120,2013-07-03,3445.713375,40889.9385,15498.531291666666,0.0,76.57140833333334,30.209772594828504,36.727755601715025,64.5966206335509,0.0,15498.531291666666,37721.44175,3168.4967500000002
120,2013-07-04,3248.8861666666667,38618.47150000001,14519.067333333332,0.0,72.19747037037037,29.0289665452634,36.430400139193594,64.25289080088766,0.0,14519.067333333332,37013.44520833334,1605.0262916666668
120,2013-07-05,3199.5269166666662,38013.516375,14224.308708333332,0.0,71.10059814814814,28.866109114033144,36.25879999220677,64.09463886800425,0.0,14224.308708333332,36656.762875,1356.7535
120,2013-07-06,3440.360458333333,39068.575749999996,14722.462708333333,0.0,76.45245462962963,30.494199952028744,36.51515818760582,65.63794688780182,0.0,14722.462708333333,37311.55033333333,1757.0254166666666
120,2013-07-07,3504.6562083333333,39667.93258333333,14737.023500000001,0.0,77.88124907407406,30.757440220377262,35.99900625274227,65.21781101378238,0.0,14737.023500000001,37683.55133333333,1984.3812500000001
120,2013-07-08,3481.948,40890.84216666667,15608.239541666668,0.0,77.37662222222221,30.662427643914043,36.98692010334529,65.14822773710257,0.0,15608.239541666668,37555.395125,3335.447041666667
120,2013-07-09,3557.5820833333332,41899.23325,15886.707541666668,0.0,79.05737962962964,30.907897908830172,36.740759343378585,64.82129866687181,0.0,15886.707541666668,38066.421416666664,3832.811833333333
120,2013-07-10,3513.7935833333336,40915.75641666667,15629.117083333333,0.0,78.08430185185186,30.859929067983288,37.01384166915864,65.41540539283112,0.0,15629.117083333333,37656.323208333335,3259.4332083333334
120,2013-07-11,3444.0640416666665,40509.74258333333,15323.690791666668,0.0,76.53475648148148,30.738337696771556,36.65423831879231,64.77119591762155,0.0,15323.690791666668,37055.052416666666,3454.6901666666668
120,2013-07-12,3634.641291666667,42413.241749999994,15798.879916666667,0.0,80.76980648148148,31.202513516524444,36.09484098751462,64.43593946732422,0.0,15798.879916666667,38523.751,3889.4907500000004
120,2013-07-13,3676.0855833333335,42841.314,15689.888625,0.0,81.69079074074075,31.2954936097181,35.4876613975505,63.86550702900714,0.0,15689.888625,38847.26058333333,3994.053416666667
120,2013-07-14,3355.656375,40574.95320833333,15397.054250000001,0.0,74.57014166666667,29.693165900306635,36.77053214241563,64.1217107318916,0.0,15397.054250000001,37374.687333333335,3200.2658749999996
120,2013-07-15,3210.539666666667,39327.906291666666,15222.192000000001,0.0,71.34532592592593,29.048262311552055,37.50564786520837,64.50378535266763,0.0,15222.192000000001,36552.280125,2775.626166666667
120,2013-07-16,3259.503083333333,39586.365541666666,15196.16775,0.0,72.43340185185184,29.304716078093605,37.19707163947955,64.42799429006713,0.0,15196.16775,36784.975333333336,2801.3902083333337
120,2013-07-17,3278.734916666667,39216.937541666666,15020.272958333333,0.0,72.86077592592594,29.696170535380627,37.11286238232351,64.76248576760266,0.0,15020.272958333333,36514.255333333334,2702.682208333333
120,2013-07-18,3205.6927916666664,37452.69045833334,14480.446958333334,0.0,71.23761759259258,29.499689059200872,37.464440282890685,65.77154623335397,0.0,14480.446958333334,35938.591583333335,1514.098875
120,2013-07-19,3168.006541666667,37795.47816666667,14819.555916666666,0.0,70.40014537037038,29.314245286804493,37.99405510798977,65.71466725972932,0.0,14819.555916666666,35740.773166666666,2054.705
120,2013-07-20,3388.0953750000003,39514.01970833333,15186.62475,0.0,75.29100833333334,30.399027005420365,37.24177333918084,65.59882054052399,0.0,15186.62475,36859.762708333335,2654.257
120,2013-07-21,3533.947708333333,40779.64545833333,15346.585458333333,0.0,78.5321712962963,30.856636378834494,36.466041271840965,65.12584845961159,0.0,15346.585458333333,37876.35054166667,2903.2949166666663
120,2013-07-22,3546.1893333333333,41600.308,15734.6625,0.0,78.8042074074074,30.892934662412785,36.650608424274395,64.84235378781541,0.0,15734.6625,37962.896791666666,3637.4112083333334
120,2013-07-23,3486.152,41609.25358333333,15899.593125,0.0,77.47004444444444,30.79824877908155,37.02681773564967,64.735315746699,0.0,15899.593125,37434.91808333333,4174.3355
120,2013-07-24,3598.354541666667,43579.860624999994,16540.438791666667,0.0,79.96343425925927,31.1024868478733,36.77743971368943,64.08448469155353,0.0,16540.438791666667,38261.80266666666,5318.057958333334
120,2013-07-25,3830.873208333333,46971.64279166667,17629.317625,0.0,85.13051574074073,31.649170502064568,36.368053365761206,63.34039300345394,0.0,17629.317625,40030.59425,6941.048541666667
120,2013-07-26,3705.9342083333336,45177.85779166667,16988.037249999998,0.0,82.35409351851852,31.29403856705892,36.436602374880955,63.56528232084892,0.0,16988.037249999998,39164.50866666667,6013.349125
120,2013-07-27,3617.9545833333336,44505.50241666667,16905.220375,0.0,80.39899074074074,31.0700924994686,36.80674659459766,63.69149605899844,0.0,16905.220375,38510.3225,5995.179916666667
120,2013-07-28,3645.8867083333334,44736.21345833333,16967.82275,0.0,81.01970462962963,31.200399167679432,36.75252651088555,63.70511858669262,0.0,16967.82275,38645.56045833333,6090.652999999999
120,2013-07-29,3565.4582083333335,44622.914666666664,17175.017499999998,0.0,79.23240462962963,30.898283186419594,37.29576819925073,63.72070804390598,0.0,17175.017499999998,38162.56808333333,6460.346583333333
120,2013-07-30,3655.2115,45101.693333333336,17095.204166666666,0.0,81.22692222222221,31.136616052702742,36.72837778863322,63.53093642110238,0.0,17095.204166666666,38823.76870833334,6277.924625
120,2013-07-31,3627.7165833333333,44842.01670833333,17098.471083333334,0.0,80.61592407407407,31.06431263029666,36.948128451108495,63.703119198884785,0.0,17098.471083333334,38621.416041666664,6220.600666666666
120,2013-08-01,3545.3191666666667,42564.697125,15771.364083333334,0.0,78.78487037037037,31.073771801239864,35.90376666662043,63.4500101599285,0.0,15771.364083333334,37732.7065,4831.990624999999
120,2013-08-02,3580.859916666667,43717.53691666667,16682.906458333335,0.0,79.57466481481482,31.100995557161642,36.9773966545353,64.06610125442778,0.0,16682.906458333335,38077.605625000004,5639.931291666667
120,2013-08-03,3604.606416666667,43933.12491666667,16635.114125,0.0,80.10236481481482,31.177407199143925,36.69053058103056,63.82506330914309,0.0,16635.114125,38236.17558333334,5696.949333333334
120,2013-08-04,3692.4031250000003,45194.18408333333,17065.85783333333,0.0,82.05340277777779,31.43447155322303,36.59029205292546,63.61015554690801,0.0,17065.85783333333,38847.1835,6347.000583333333
120,2013-08-05,3741.959375,46016.41670833333,17447.682624999998,0.0,83.15465277777777,31.534077620846496,36.74051658005263,63.63374013367679,0.0,17447.682624999998,39244.20420833333,6772.212500000001
120,2013-08-06,3742.328791666667,45836.720041666675,17383.79925,0.0,83.16286203703704,31.508214269776875,36.74950279994725,63.750822984739585,0.0,17383.79925,39280.29508333334,6556.424958333333
120,2013-08-07,3376.1493333333333,40801.277875,15157.445833333333,0.0,75.02554074074075,30.590724385049086,35.99751840595972,63.36308684954126,0.0,15157.445833333333,36499.63133333333,4301.646541666667
120,2013-08-08,3338.572791666667,40169.45275,15192.666625,0.0,74.19050648148149,30.484439020296435,36.64868495629556,64.13531680005374,0.0,15192.666625,36219.23166666667,3950.2210833333334
120,2013-08-09,3542.8792083333333,42063.982125,15870.292374999999,0.0,78.73064907407407,31.03080557484504,36.55904531376489,64.41400616625299,0.0,15870.292374999999,37758.94804166667,4305.034083333333
120,2013-08-10,3611.4044166666667,43624.641833333335,16624.84970833333,0.0,80.25343148148148,31.182391300779287,36.9271810966755,64.30512576834575,0.0,16624.84970833333,38302.162875,5322.478958333333
120,2013-08-11,3725.4264166666667,45433.51729166666,17196.337,0.0,82.7872537037037,31.44943290268313,36.67582490057034,63.79373528567835,0.0,17196.337,39175.97033333333,6257.546958333333
120,2013-08-12,3630.478125,44297.450541666665,16847.105041666666,0.0,80.67729166666668,31.165277078215098,36.85249148211429,63.95700915495325,0.0,16847.105041666666,38525.60104166667,5771.8495
120,2013-08-13,3641.1043750000003,44086.811875,16675.136166666667,0.0,80.91343055555555,31.303460243389015,36.650592305680426,63.96432314610496,0.0,16675.136166666667,38467.802083333336,5619.009791666666
120,2013-08-14,3766.0507916666666,46828.00570833334,17826.901958333332,0.0,83.6900175925926,31.627805726571584,36.88845925273414,63.485731658151266,0.0,17826.901958333332,39379.817708333336,7448.187999999999
120,2013-08-15,3787.3422083333335,47342.60129166667,18134.230791666665,0.0,84.16316018518519,31.609674867928522,37.11652630457707,63.573430328744884,0.0,18134.230791666665,39625.16741666667,7717.433875
120,2013-08-16,3742.0517916666668,46596.2055,17690.0955,0.0,83.15670648148148,31.451415556962992,36.7874706170586,63.346722216240835,0.0,17690.0955,39348.319416666665,7247.886083333334
120,2013-08-17,3711.888625,46067.949166666665,17584.00154166667,0.0,82.4864138888889,31.316505090178392,36.986150874965034,63.63341636041625,0.0,17584.00154166667,39199.29341666667,6868.655750000001
120,2013-08-18,3725.9985833333335,45987.571083333336,17358.261333333332,0.0,82.79996851851851,31.400240333675537,36.57514470889392,63.37045584714206,0.0,17358.261333333332,39243.370833333334,6744.200250000001
120,2013-08-19,3606.9890416666663,45058.79308333334,17289.762333333332,0.0,80.15531203703704,31.08731051871399,37.181745282990235,63.655885156527994,0.0,17289.762333333332,38372.338125,6686.454958333333
120,2013-08-20,3031.7819583333335,38561.30945833333,14744.93775,0.0,67.37293240740742,29.91726288261806,37.05198443363367,63.05374662775293,0.0,14744.93775,33514.496374999995,5046.813083333333
120,2013-08-21,3400.130958333333,42844.22620833333,16581.273541666666,0.0,75.55846574074073,30.063060347213277,37.50126200609429,63.74706906496096,0.0,16581.273541666666,37404.086,5440.140208333333
120,2013-08-22,3346.6940833333333,41529.90920833334,15936.359708333332,0.0,74.37097962962963,29.980513363460766,37.1833440382389,63.834228421564596,0.0,15936.359708333332,36917.60695833334,4612.30225
120,2013-08-23,3491.972916666667,43414.341916666664,16705.182125,0.0,77.59939814814815,30.496110004138743,37.28535609882162,63.88612776973359,0.0,16705.182125,37868.92808333333,5545.413833333333
120,2013-08-24,3654.059458333333,45378.42525,17324.232458333336,0.0,81.20132129629629,30.9443790500944,36.993454187239244,63.62416632646054,0.0,17324.232458333336,39052.64275,6325.7825
120,2013-08-25,3621.427791666667,45331.65695833333,17346.58304166667,0.0,80.47617314814815,30.84169257759395,37.079395781161864,63.499518314716056,0.0,17346.58304166667,38832.756291666665,6498.900666666667
120,2013-08-26,3562.3807500000003,44803.94733333334,17249.86870833333,0.0,79.16401666666667,30.770128271537722,37.30695631370604,63.60240878891056,0.0,17249.86870833333,38288.435375,6515.5119583333335
120,2013-08-27,3399.4661666666666,42965.52945833333,16679.935416666667,0.0,75.54369259259259,30.299000980847744,37.61789583577502,63.78448684215214,0.0,16679.935416666667,37105.56125,5859.968208333333
120,2013-08-28,3368.025916666667,42300.049166666664,16408.867541666667,0.0,74.84502037037038,30.184773005577902,37.588763513497305,63.92120595238446,0.0,16408.867541666667,36901.506916666665,5398.5422499999995
120,2013-08-29,3429.516875,42565.422374999995,16405.599458333334,0.0,76.21148611111111,30.35758439451659,37.34697745950748,63.993012084864354,0.0,16405.599458333334,37361.329666666665,5204.092708333334
120,2013-08-30,3383.2864166666664,41741.847125,15757.658666666668,0.0,75.18414259259258,30.238912627407295,36.579715914062426,63.38520236269153,0.0,15757.658666666668,37002.33970833333,4739.507416666666
120,2013-08-31,3363.8146250000004,40955.66175,15431.280708333334,0.0,74.75143611111112,30.235892960981463,36.509705240067156,63.672515370187966,0.0,15431.280708333334,36793.05470833333,4162.607041666667
120,2013-09-01,3339.501583333333,41226.7255,15725.661291666665,0.0,74.21114629629629,30.132177623646445,36.96156729031002,63.75074622591369,0.0,15725.661291666665,36652.848,4573.8775
120,2013-09-02,3332.9974583333333,40905.88279166667,15639.316291666668,0.0,74.06661018518518,30.115965160578767,37.04693608202053,63.99364951445885,0.0,15639.316291666668,36601.15475,4304.728041666666
120,2013-09-03,3474.345541666667,43736.116291666665,16783.338958333334,0.0,77.2076787037037,30.587587498024725,37.18420089879106,63.45597398836199,0.0,16783.338958333334,37565.08495833333,6171.031333333333
120,2013-09-04,3457.564958333333,44005.803041666666,17210.199458333333,0.0,76.83477685185184,30.458462522311464,37.896251653301256,63.880908650975734,0.0,17210.199458333333,37542.134541666666,6463.6685
120,2013-09-05,3544.5199166666666,45134.543125000004,17768.010041666665,0.0,78.76710925925926,30.789409377381887,38.14609122370073,64.11806533612375,0.0,17768.010041666665,38072.61033333334,7061.932791666666
120,2013-09-06,3693.4015416666666,47745.951625,19209.136458333334,0.0,82.07558981481482,31.315973325183993,38.984466088941296,64.56717700998502,0.0,19209.136458333334,39004.72341666667,8741.228208333334
120,2013-09-07,1927.3379583333333,24931.823083333333,9330.020041666667,0.0,42.829732407407406,29.565285719129708,36.261756969877865,61.82761831984279,0.0,9330.020041666667,21559.187291666665,3372.635791666667
120,2013-09-08,3544.46025,45330.086875,17621.364666666665,0.0,78.76578333333335,30.699506169749096,37.66806317702187,63.527564749713314,0.0,17621.364666666665,38183.46283333333,7146.624041666667
120,2013-09-09,3770.3724583333333,49727.731625,20288.369458333334,0.0,83.78605462962963,31.30737693869036,39.533821649447006,64.60889409191496,0.0,20288.369458333334,39828.5195,9899.212125
120,2013-09-10,3493.4099583333336,44586.33333333333,17406.938,0.0,77.63133240740741,30.533759396391062,37.83039941498394,63.74260533955739,0.0,17406.938,37837.799,6748.534333333333
120,2013-09-11,2954.7197916666664,40368.51825,16573.452375,0.0,65.66043981481481,27.717257766841257,39.78235409965784,63.98874729998931,0.0,16573.452375,35255.15525,5113.363
120,2013-09-12,3319.167625,43990.611375,17628.09220833333,0.0,73.75928055555556,29.87564397299482,38.82984155956712,63.78301463983092,0.0,17628.09220833333,36742.482958333334,7248.128416666666
120,2013-09-13,3497.2479583333334,46539.81816666667,18673.113291666665,0.0,77.7166212962963,30.545708342207185,38.87875531015367,63.730583021798324,0.0,18673.113291666665,37864.551375,8675.266791666667
120,2013-09-14,3701.8595416666667,49881.75370833333,20825.206458333334,0.0,82.26354537037037,31.1042259937935,40.45459937196395,64.99800436281426,0.0,20825.206458333334,39360.18479166667,10521.568916666667
120,2013-09-15,3739.4786249999997,50601.205916666666,21230.316416666665,0.0,83.099525,31.18806026187905,40.65518135186949,65.0954952324964,0.0,21230.316416666665,39653.295041666664,10947.910875
120,2013-09-16,3736.1265416666665,50998.98933333333,21466.243541666667,0.0,83.02503425925926,31.201730569126173,40.7863447076016,65.01429079766903,0.0,21466.243541666667,39600.39208333333,11398.597249999999
120,2013-09-17,3909.8390416666666,53535.909583333334,23381.058333333334,0.0,86.88531203703704,31.59664055831285,42.31937862421042,66.47233428646432,0.0,23381.058333333334,40923.66870833333,12612.240875000001
120,2013-09-18,3804.159291666667,50488.850625,21081.994541666667,0.0,84.53687314814815,31.35039746001067,40.46099095479404,65.379370741923,0.0,21081.994541666667,40130.284041666666,10358.566583333333
120,2013-09-19,3669.8759583333335,48981.94366666666,20166.426125,0.0,81.55279907407407,31.02047320059273,39.89451851731741,64.67284447988277,0.0,20166.426125,39125.469124999996,9856.474541666666
120,2013-09-20,3518.6536250000004,46587.39508333334,18665.211875,0.0,78.19230277777778,30.528038171469124,38.822616252653525,63.80101995503449,0.0,18665.211875,38118.36041666667,8469.034666666666
120,2013-09-21,-5.414874999999999,110.84591666666667,0.0,0.0,-0.12033055555555555,-16.56555310541235,0.0,0.0,0.0,0.0,108.10333333333334,2.7425833333333336
120,2013-09-22,-1.4613333333333334,2.081125,0.0,0.0,-0.03247407407407408,0.0,0.0,0.0,0.0,0.0,0.0,2.081125
120,2013-09-23,-5.524958333333333,0.5461666666666667,0.0,0.0,-0.12277685185185185,0.0,0.0,0.0,0.0,0.0,0.0,0.5461666666666667
120,2013-09-24,0.0,0.07062500000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.07062500000000001
120,2013-09-25,0.0,2.1965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.1965
120,2013-09-26,0.0,1.45725,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.45725
120,2013-09-27,1398.7425416666667,17885.179,6746.49075,0.0,31.0831675925926,31.142031259015724,36.55147783744347,62.4157989635073,0.0,6746.49075,14854.137458333333,3031.041541666667
120,2013-09-28,4008.768708333333,50665.11954166667,20262.395125,0.0,89.08374907407406,31.960836029739554,38.75270399223595,64.91998022561494,0.0,20262.395125,41481.023125,9184.096416666667
120,2013-09-29,3965.3417916666663,50124.84691666667,20110.471375,0.0,88.11870648148148,31.94637712225073,38.87670898954628,65.03950523046935,0.0,20110.471375,41050.230875,9074.616041666666
120,2013-09-30,3966.261,49214.33770833333,19144.255583333335,0.0,88.13913333333333,32.09593398101898,37.69355866395583,64.34656702371998,0.0,19144.255583333335,40868.421375,8345.916333333333
120,2013-10-01,3923.37725,48636.874541666664,18825.06925,0.0,87.18616111111112,32.00617801522531,37.50517759288473,64.183038354129,0.0,18825.06925,40539.91595833333,8096.958583333333
120,2013-10-02,3839.799916666667,47447.276458333334,18460.480083333332,0.0,85.32888703703703,31.801657982599163,37.70092496660361,64.46510222168082,0.0,18460.480083333332,39931.4815,7515.794958333333
120,2013-10-03,3624.839,45385.06933333334,17480.934791666667,0.0,80.55197777777778,31.35470615029421,37.322605321133025,63.736491955414905,0.0,17480.934791666667,38233.36983333334,7151.6995
120,2013-10-04,4014.8608333333336,49862.37308333333,19291.357416666666,0.0,89.21912962962963,32.34499980237415,37.48954298685781,64.1184991710949,0.0,19291.357416666666,41050.640166666664,8811.732916666666
120,2013-10-05,4015.0361666666668,50004.068375,19529.019125,0.0,89.22302592592592,32.3556378916793,37.8438570287229,64.39851501862249,0.0,19529.019125,41038.93541666667,8965.132958333334
120,2013-10-06,170.05779166666667,2136.1803333333337,853.0793333333332,0.0,3.779062037037037,32.52785554662814,38.69651115512463,65.02435016617277,0.0,853.0793333333332,1729.0107500000001,407.1695833333333
120,2013-10-07,3682.4775000000004,47004.549458333335,18875.935625000002,0.0,81.83283333333334,31.951537649095922,38.9124786990165,64.82184545661977,0.0,18875.935625000002,38115.790375000004,8888.759083333332
120,2013-10-08,4077.927833333333,52304.367458333334,21669.141458333335,0.0,90.62061851851851,32.467521569457546,40.144315122462835,65.92878296090402,0.0,21669.141458333335,41538.13458333333,10766.232875
120,2013-10-09,4222.119958333334,55111.456666666665,23469.988583333336,0.0,93.82488796296296,32.826846874107716,41.26589710177141,66.60231823491046,0.0,23469.988583333336,42536.131499999996,12575.325166666667
120,2013-10-10,4219.448583333334,55302.073625000005,23862.027958333332,0.0,93.76552407407408,32.84092567927204,41.81058430368049,67.04369971195604,0.0,23862.027958333332,42490.99491666667,12811.078708333334
120,2013-10-11,4018.9071666666664,52236.614583333336,21878.407291666666,0.0,89.30904814814814,32.3174977996497,40.5845731670608,66.02881663728762,0.0,21878.407291666666,41126.98166666667,11109.632916666667
120,2013-10-12,2175.3798333333334,30432.715833333335,12573.157833333333,0.0,48.341774074074074,30.132778008003346,40.03353674014099,63.67372759015907,0.0,12573.157833333333,23875.502291666668,6557.213541666667
120,2013-10-13,3267.3937499999997,47319.70645833334,21580.457916666666,0.0,72.60875,31.553935514355796,44.1915176487658,67.02730673107291,0.0,21580.457916666666,34245.58041666667,13074.126041666668
120,2013-10-14,3574.7542083333333,49945.090125,22354.228166666668,0.0,79.4389824074074,32.108698561103886,43.36977618960611,67.04041485573836,0.0,22354.228166666668,36819.68545833333,13125.404666666667
120,2013-10-15,3830.267208333333,49919.46729166666,20931.556916666665,0.0,85.11704907407407,32.20037083024846,40.630474427167485,66.00603945035024,0.0,20931.556916666665,39339.13354166666,10580.33375
120,2013-10-16,3985.830875,51122.76445833334,21139.075833333332,0.0,88.57401944444445,32.31191579392273,40.06747450128575,65.85211779551003,0.0,21139.075833333332,40795.545958333336,10327.2185
120,2013-10-17,3858.9602916666668,50174.88233333334,20728.188,0.0,85.75467314814816,31.95137040841735,40.03089305707939,65.46640821587071,0.0,20728.188,39942.69929166667,10232.183041666667
120,2013-10-18,3950.6167083333335,51720.13170833333,21909.28925,0.0,87.79148240740741,32.21842199688807,41.047713419449416,66.30937221940006,0.0,21909.28925,40552.46158333333,11167.670124999999
120,2013-10-19,4033.184541666667,53538.045666666665,23212.357041666666,0.0,89.62632314814816,32.57057909169541,42.01235542414813,66.92628148013442,0.0,23212.357041666666,40952.3855,12585.660166666667
120,2013-10-20,4054.7045,54066.55795833333,23583.22825,0.0,90.10454444444444,32.48677854449416,42.26635876494693,67.06838017682675,0.0,23583.22825,41277.09758333333,12789.460375
120,2013-10-21,4020.9818333333333,53776.269916666664,23558.552791666665,0.0,89.35515185185186,32.492261683767424,42.4500529063466,67.17856734641511,0.0,23558.552791666665,40926.89145833333,12849.378458333333
120,2013-10-22,4086.192875,54585.067375,24104.338125,0.0,90.80428611111111,32.62882615143371,42.78993855101144,67.54714296167599,0.0,24104.338125,41416.558,13168.509375
120,2013-10-23,4137.326791666666,57861.80183333333,26898.67825,0.0,91.94059537037036,33.06382648279308,45.04631705462878,68.69377506167413,0.0,26898.67825,41383.126958333334,16478.674875
120,2013-10-24,4132.946625,58989.360499999995,28168.624125000002,0.0,91.84325833333334,33.06601393954326,46.27135840148272,69.44224755273139,0.0,28168.624125000002,41336.580083333334,17652.780416666665
120,2013-10-25,4085.0261666666665,59854.079,29404.864458333333,0.0,90.77835925925926,33.10749519636799,47.604250523075095,70.17560811475379,0.0,29404.864458333333,40806.101833333334,19047.977166666667
120,2013-10-26,3750.6987916666662,59714.055583333335,31152.754291666668,0.0,83.34886203703704,32.867641243596836,50.55221441504477,71.32487913681803,0.0,31152.754291666668,37739.856250000004,21974.199333333334
120,2013-10-27,3750.2746666666667,57610.22545833334,29108.137666666666,0.0,83.33943703703704,32.77053856286424,48.9592941706532,70.48810751189433,0.0,29108.137666666666,37847.403333333335,19762.822125000002
120,2013-10-28,4027.5270416666667,63015.784,32840.39441666667,0.0,89.50060092592594,32.98020269694935,50.49859827666208,71.63571337130017,0.0,32840.39441666667,40387.013125,22628.770875000002
120,2013-10-29,4185.7598333333335,65982.685125,34648.24891666667,0.0,93.01688518518519,33.353856516302976,50.882871082875056,71.86265023724386,0.0,34648.24891666667,41503.511333333336,24479.173791666664
120,2013-10-30,4214.884166666667,61754.98129166667,30353.524958333335,0.0,93.6640925925926,33.29759662453286,47.62746222376536,70.19947255405178,0.0,30353.524958333335,41862.90354166667,19892.07775
120,2013-10-31,4048.5322083333335,56626.70958333334,26265.079583333336,0.0,89.9673824074074,32.847202680684376,44.94461835810549,68.5892668973391,0.0,26265.079583333336,40762.02954166667,15864.680041666667
120,2013-11-01,2795.6945833333334,39036.14008333334,17406.7885,0.0,62.12654629629629,30.89061515890461,43.20878827708813,66.8941187233574,0.0,17406.7885,29930.898833333336,9105.241250000001
120,2013-11-02,3905.9431666666665,54728.60125,24869.035541666668,0.0,86.79873703703703,32.00118520835134,44.031643612769564,67.63469555813431,0.0,24869.035541666668,40366.068,14362.53325
120,2013-11-03,4055.6715833333333,65210.75441666666,33815.682875,0.0,90.12603518518519,32.492511521340994,50.24805319599827,70.8164359895831,0.0,33815.682875,41279.657875,23931.09654166667
120,2013-11-04,4003.152,67089.23775,36863.130958333335,0.0,88.95893333333333,33.17623009895813,53.24265014163154,72.97622711477732,0.0,36863.130958333335,39905.397124999996,27183.840625
120,2013-11-05,4109.1234583333335,64462.14779166667,33301.30708333333,0.0,91.31385462962963,32.82647298418345,50.058382352339514,71.13985810672006,0.0,33301.30708333333,41398.209500000004,23063.938291666665
120,2013-11-06,3980.775333333333,56324.04104166667,26204.759875,0.0,88.46167407407407,32.27302004665066,45.08236396322705,68.45622470860847,0.0,26204.759875,40792.90658333334,15531.134458333334
120,2013-11-07,3821.882833333333,53109.98891666667,23859.18416666667,0.0,84.93072962962962,31.879582549494785,43.531103986596385,67.3300513816662,0.0,23859.18416666667,39648.0045,13461.984416666666
120,2013-11-08,4146.159875,55295.898916666665,24149.396458333333,0.0,92.13688611111111,32.87378560637389,42.31883091143339,67.11643448113503,0.0,24149.396458333333,41711.22233333333,13584.676583333334
120,2013-11-09,3848.51575,63719.1875,34194.30025,0.0,85.52257222222221,32.872794160202126,52.00005394003971,71.97472471133506,0.0,34194.30025,38718.02883333334,25001.158666666666
120,2013-11-10,3873.010583333333,59052.734416666666,29560.808291666664,0.0,86.06690185185185,32.602229310952325,48.506126539312284,70.19641173786036,0.0,29560.808291666664,39287.824125,19764.910291666667
120,2013-11-11,4008.457291666667,59111.308999999994,28912.155625,0.0,89.07682870370371,32.56065204554226,47.39474586053846,69.82133749026046,0.0,28912.155625,40713.71745833333,18397.591541666665
120,2013-11-12,4222.5715,67475.83004166666,35593.109416666666,0.0,93.83492222222223,33.21620971633153,51.11377968655698,71.80972973318785,0.0,35593.109416666666,42042.015625,25433.814416666664
120,2013-11-13,4267.102833333333,71896.75958333333,39763.99375,0.0,94.8245074074074,33.39512709653843,53.592125596531694,73.22032146319009,0.0,39763.99375,42257.772375,29638.987208333332
120,2013-11-14,3977.9325833333332,63739.97220833333,33473.08520833334,0.0,88.39850185185185,32.67436956985462,50.88668689653706,71.52632793244985,0.0,33473.08520833334,40263.06133333333,23476.910875
120,2013-11-15,4065.0473333333334,60924.83158333333,30136.20708333333,0.0,90.33438518518518,32.59800634368776,47.93078666093525,69.99700243180878,0.0,30136.20708333333,41241.187125000004,19683.644458333332
120,2013-11-16,4015.827625,59882.34808333333,29451.03225,0.0,89.24061388888889,32.34131655783296,47.65648452522383,69.83501835162022,0.0,29451.03225,41065.20154166667,18817.146541666665
120,2013-11-17,3966.620833333333,56797.212125,26694.785375000003,0.0,88.14712962962963,32.216506419187766,45.54279888795557,68.63951628481304,0.0,26694.785375000003,40719.162416666666,16078.049708333334
120,2013-11-18,3779.250791666667,54439.756499999996,25604.79133333333,0.0,83.98335092592592,31.692809078272,45.574862766414974,68.53350125965014,0.0,25604.79133333333,39436.791041666664,15002.965458333332
120,2013-11-19,4149.505041666666,63295.21187500001,32000.928458333336,0.0,92.21122314814815,32.95068456593745,48.990517115497276,70.67165291360405,0.0,32000.928458333336,41647.45291666667,21647.758958333336
120,2013-11-20,4174.108916666667,69699.79504166667,38065.799666666666,0.0,92.75797592592593,33.30837655260721,52.92047813229787,72.72611750713463,0.0,38065.799666666666,41444.49979166667,28255.29525
120,2013-11-21,4195.867125,67393.59645833333,35725.32425,0.0,93.24149166666666,33.12533800879295,51.366248541364826,71.95640678465223,0.0,35725.32425,41890.73679166666,25502.859666666667
120,2013-11-22,4180.995666666667,61677.59025000001,30162.01895833333,0.0,92.9110148148148,32.67596580299696,47.386356110961295,69.8049779339618,0.0,30162.01895833333,42316.318333333336,19361.27191666667
120,2013-11-23,3873.8839583333333,67112.04337500001,37439.34525,0.0,86.08631018518518,32.8634219840434,54.05652025383206,73.1463799396739,0.0,37439.34525,38984.36054166667,28127.682833333336
120,2013-11-24,3742.719541666667,77442.76454166666,48314.376333333326,0.0,83.17154537037037,33.10798558828998,60.45271809965186,76.43589211313531,0.0,48314.376333333326,37386.18220833333,40056.58233333333
120,2013-11-25,4124.610791666667,75776.79670833334,44422.16304166667,0.0,91.65801759259259,33.377015215086544,56.804633475339614,74.80591078261466,0.0,44422.16304166667,40868.817125,34907.979583333334
120,2013-11-26,3537.543416666667,63223.36891666667,35167.60991666667,0.0,78.61207592592592,32.32394978680924,53.89959753178479,72.40424159198227,0.0,35167.60991666667,36193.780333333336,27029.588583333334
120,2013-11-27,3829.978333333333,63362.22020833334,33856.21670833333,0.0,85.11062962962963,32.80450423292917,51.775981698898896,71.76642944723544,0.0,33856.21670833333,38611.745,24750.475208333333
120,2013-11-28,3728.7226666666666,76314.19095833333,47274.68108333333,0.0,82.8605037037037,32.94242517232247,60.02658080246841,76.1854650283272,0.0,47274.68108333333,37433.557791666666,38880.63316666667
120,2013-11-29,3108.8643333333334,60620.15816666666,34854.45216666666,0.0,69.08587407407408,31.901984018632483,55.7136354990897,72.67423879541064,0.0,34854.45216666666,32228.542708333334,28391.61545833333
120,2013-11-30,3779.180958333333,77934.80429166666,48273.092208333335,0.0,83.98179907407408,32.691837514925695,60.01972105402403,76.0567099889228,0.0,48273.092208333335,38230.93741666667,39703.866875
