ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
120,2013-12-01,3710.9655000000002,65471.007416666675,36551.90466666667,0.0,82.4659,32.41270754790837,54.098010205484435,72.84340037220574,0.0,36551.90466666667,37864.148708333334,27606.858708333337
120,2013-12-02,3951.9000416666663,64267.60241666667,33690.290499999996,0.0,87.82000092592592,32.392446597437115,50.796403011591565,71.13263295293328,0.0,33690.290499999996,40347.70070833334,23919.90170833333
120,2013-12-03,3854.5101250000002,62043.672,31783.826041666664,0.0,85.65578055555557,32.23040969839681,49.63968130082084,70.1857288360004,0.0,31783.826041666664,39551.2265,22492.4455
120,2013-12-04,4068.039875,67124.69675,35898.3975,0.0,90.4008861111111,32.885296543212995,51.8218637544144,71.86471279844714,0.0,35898.3975,40910.993833333334,26213.702916666665
120,2013-12-05,3548.7647083333336,52824.358375,24815.86270833333,0.0,78.86143796296297,31.433224446934116,45.52138318962828,67.73910710939379,0.0,24815.86270833333,37337.467958333335,15486.890416666667
120,2013-12-06,4077.9162916666664,63292.04283333333,32195.811083333334,0.0,90.62036203703703,32.603733341741616,49.29133262765959,70.59948453965845,0.0,32195.811083333334,41364.479625,21927.563208333333
120,2013-12-07,3871.2294166666666,69723.78179166667,39870.817416666665,0.0,86.02732037037036,32.920473649711276,55.41081107173043,73.77300480476572,0.0,39870.817416666665,38890.13270833334,30833.649083333334
120,2013-12-08,3745.115625,69994.865625,40666.58875,0.0,83.22479166666666,32.83056307133502,56.29785685280536,73.99306344141654,0.0,40666.58875,37726.237125,32268.628500000003
120,2013-12-09,4077.7726666666663,68170.203625,36859.30808333333,0.0,90.61717037037037,32.96147448339104,52.39295454969325,72.17562927507603,0.0,36859.30808333333,40914.097,27256.106625
120,2013-12-10,4101.7025,70190.12329166666,38832.980833333335,0.0,91.14894444444445,33.041028824315134,53.609903547652436,72.93602672069088,0.0,38832.980833333335,41055.10683333333,29135.016458333335
120,2013-12-11,4088.261458333333,73739.27666666666,42167.55541666666,0.0,90.85025462962962,33.12387043035348,55.411493257766054,73.74714621882173,0.0,42167.55541666666,40818.230749999995,32921.04591666666
120,2013-12-12,3988.4449999999997,76047.59641666667,45033.03904166666,0.0,88.6321111111111,33.227764249507956,57.38072969323411,74.72574575745207,0.0,45033.03904166666,39697.127125,36350.46929166667
120,2013-12-13,4067.6981250000003,77573.83779166666,45941.60475,0.0,90.39329166666667,33.1335716702688,57.38669135570509,74.72832585297299,0.0,45941.60475,40601.030125,36972.80766666667
120,2013-12-14,3926.2049583333333,83956.90108333333,52887.40895833333,0.0,87.24899907407408,33.447221688601395,61.04023450060851,76.50606186560603,0.0,52887.40895833333,38821.2495,45135.65158333333
120,2013-12-15,3891.73725,79129.78583333333,48696.81354166666,0.0,86.48305,33.15973180534591,59.6322033861982,75.89742975744937,0.0,48696.81354166666,38814.06179166667,40315.72404166667
120,2013-12-16,4084.865208333333,77615.5885,46041.79791666666,0.0,90.7747824074074,33.36052931558106,57.48090832048236,74.8863627513758,0.0,46041.79791666666,40494.998625,37120.589875
120,2013-12-17,4293.744541666667,81464.85358333333,48202.65520833334,0.0,95.41654537037037,33.91677536154624,57.33515396931493,74.76616236274045,0.0,48202.65520833334,41867.61658333333,39597.237
120,2013-12-18,4433.711416666666,79463.74795833333,45547.42041666667,0.0,98.52692037037036,33.52236210854769,55.54117246787017,73.99366202252338,0.0,45547.42041666667,43741.06975,35722.67820833333
120,2013-12-19,4292.140541666667,72952.63195833334,40227.532666666666,0.0,95.38090092592594,32.84690045421919,53.43216038446001,72.88977333577834,0.0,40227.532666666666,43215.160541666664,29737.471416666667
120,2013-12-20,4158.6300833333335,69317.739875,37645.3885,0.0,92.41400185185185,32.52217287534364,52.624464816024776,72.46541596953853,0.0,37645.3885,42288.99145833334,27028.74841666667
120,2013-12-21,3989.148375,61912.816375,30917.360875,0.0,88.64774166666666,31.958505786003826,48.388499784849024,69.69716375531908,0.0,30917.360875,41281.010083333334,20631.806291666668
120,2013-12-22,4084.1017083333336,63919.56979166667,32529.553083333332,0.0,90.75781574074074,32.31742577987984,49.313355633349836,70.44431897830165,0.0,32529.553083333332,41794.234958333334,22125.33483333333
120,2013-12-23,4108.8980833333335,63747.7105,32143.54525,0.0,91.3088462962963,32.29016912418594,48.85955264617796,70.17612479803918,0.0,32143.54525,42083.4795,21664.231
120,2013-12-24,4358.441374999999,77427.27883333333,44250.239708333334,0.0,96.85425277777777,33.128052852139454,55.37859511317536,73.99491373420251,0.0,44250.239708333334,43510.281125,33916.99770833333
120,2013-12-25,1017.6507083333332,19925.974875,11902.554208333333,0.0,22.614460185185184,32.649595706281374,57.88164861375657,74.77188593667356,0.0,11902.554208333333,10308.073875,9617.901
120,2013-12-26,-0.6316666666666667,0.0,0.0,0.0,-0.014037037037037037,0.0,0.0,0.0,0.0,0.0,0.0,0.0
120,2013-12-27,1871.39725,32569.93158333333,17826.158791666665,0.0,41.58660555555556,32.00497207401361,53.034835635597965,72.03711644461393,0.0,17826.158791666665,19337.713666666667,13232.217916666666
120,2013-12-28,4154.288791666667,72306.77854166666,40145.471958333335,0.0,92.3175287037037,32.23505163628177,53.79945270276367,72.8003566214529,0.0,40145.471958333335,42621.12458333333,29685.653958333332
120,2013-12-29,4104.720666666667,70984.45875,39129.729791666665,0.0,91.21601481481481,32.22104976579008,53.415079166024206,72.53899940659066,0.0,39129.729791666665,42130.878333333334,28853.580416666668
120,2013-12-30,4285.548833333333,77159.532625,44100.39329166667,0.0,95.23441851851852,32.804602704858645,55.38257916075747,73.75106893571302,0.0,44100.39329166667,43204.427708333336,33955.10491666667
120,2013-12-31,4434.229333333334,76015.372,41785.001958333334,0.0,98.53842962962963,33.233395853646854,53.26467781132628,72.55650293123881,0.0,41785.001958333334,44126.55479166666,31888.817208333334
120,2014-01-01,183.15458333333333,3216.1187916666668,1804.852708333333,0.0,4.0701018518518515,32.98643182563964,54.378845949356844,73.21283443007488,0.0,1804.852708333333,1836.2805833333332,1379.8382083333333
120,2014-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
120,2014-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
120,2014-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
120,2014-01-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
120,2014-01-06,3856.8855,64344.06825,34162.602875000004,0.0,85.70856666666667,31.943830958003744,51.44731792661577,71.27102267335223,0.0,34162.602875000004,39930.646166666666,24413.422083333335
120,2014-01-07,3507.019291666667,64216.32391666667,36595.59475,0.0,77.93376203703704,33.10694512269879,55.22092431199647,73.28223674231569,0.0,36595.59475,35032.8635,29183.46041666667
120,2014-01-08,-4.2324166666666665,0.3979166666666667,0.0,0.0,-0.09405370370370371,0.0,0.0,0.0,0.0,0.0,0.0,0.3979166666666667
120,2014-01-09,-1.1129166666666668,1.257125,0.0,0.0,-0.024731481481481486,0.0,0.0,0.0,0.0,0.0,0.0,1.257125
120,2014-01-10,1242.30875,18978.877375,9290.447791666667,0.0,27.606861111111108,32.52157995195543,47.43363747640986,69.08152961290945,0.0,9290.447791666667,12633.232791666667,6345.644583333334
120,2014-01-11,4024.81475,59102.405,27894.149333333335,0.0,89.44032777777778,32.33023329148762,45.732850414943755,68.25435149559436,0.0,27894.149333333335,41171.21166666666,17931.193333333333
120,2014-01-12,3879.867125,64314.79804166667,33437.15508333333,0.0,86.21926944444445,31.67422094072276,50.37774362908935,70.32864553012249,0.0,33437.15508333333,40510.4905,23804.30754166667
120,2014-01-13,4109.2365,67997.72495833333,36553.98325,0.0,91.31636666666667,32.398063339107445,52.09075219317004,72.07663541772014,0.0,36553.98325,41946.784791666665,26050.940166666667
120,2014-01-14,3981.996416666667,62405.79283333333,31795.198833333332,0.0,88.48880925925926,32.049810933731855,49.369296977562,70.47173098597445,0.0,31795.198833333332,41089.60666666667,21316.186166666666
120,2014-01-15,4086.5875833333334,65727.03270833332,34290.831375,0.0,90.8130574074074,32.31209613898286,50.55385647702293,71.11623624468147,0.0,34290.831375,41826.571749999996,23900.460958333333
120,2014-01-16,4237.083083333334,71220.01887500001,38561.971541666666,0.0,94.15740185185186,32.65176742134047,52.465938768487916,72.14124436549149,0.0,38561.971541666666,42915.76679166667,28304.252083333336
120,2014-01-17,4218.6125833333335,70306.25700000001,37854.106791666665,0.0,93.7469462962963,32.62290140323869,52.17222136919717,72.01636022925926,0.0,37854.106791666665,42766.49429166667,27539.762708333335
120,2014-01-18,4241.259916666667,76703.13666666666,44059.045000000006,0.0,94.25022037037036,32.6929218287346,55.659879005402935,73.94670594576321,0.0,44059.045000000006,42903.99595833333,33799.14070833333
120,2014-01-19,4221.042083333333,77472.46216666666,44780.188708333335,0.0,93.80093518518518,32.666694911973984,56.00913474491186,74.02806127288758,0.0,44780.188708333335,42733.757041666664,34738.705125
120,2014-01-20,4167.296625,74818.06854166667,42386.99641666667,0.0,92.60659166666667,32.486080717007546,54.89672715021878,73.31735856888436,0.0,42386.99641666667,42424.20241666667,32393.866125
120,2014-01-21,4490.698333333333,82816.79479166667,48388.89995833333,0.0,99.79329629629629,33.72050411281693,56.617101724143836,74.55006481601836,0.0,48388.89995833333,44042.95141666667,38773.843375000004
120,2014-01-22,4505.918625,81810.50158333333,46703.48845833333,0.0,100.131525,33.90743957523818,55.31724827219291,73.53231975532536,0.0,46703.48845833333,43948.58925,37861.912333333334
120,2014-01-23,4478.132416666666,80840.72633333332,46082.374875,0.0,99.51405370370371,33.64713917809262,55.23634689035529,73.55625603287767,0.0,46082.374875,44015.47345833333,36825.252875
120,2014-01-24,4465.335666666667,83028.39216666666,48246.10645833333,0.0,99.22968148148148,33.464372953371274,56.30616459903997,74.09240156498848,0.0,48246.10645833333,44129.39875,38898.993416666664
120,2014-01-25,4368.385875,76643.71829166668,42573.21758333333,0.0,97.07524166666667,33.008919872223316,53.82452565299518,72.67407706657332,0.0,42573.21758333333,43766.948875,32876.76941666667
120,2014-01-26,4411.642958333333,79195.79920833334,44868.109958333334,0.0,98.03651018518518,33.133640193383826,54.897925356430136,73.32068992509781,0.0,44868.109958333334,44033.96533333333,35161.833875000004
120,2014-01-27,4279.190958333334,75251.36704166667,41897.326875,0.0,95.09313240740741,32.6992094184184,53.95009626059834,72.75641811236868,0.0,41897.326875,43279.3775,31971.989541666666
120,2014-01-28,4451.443,81958.67733333334,47515.45366666667,0.0,98.92095555555555,33.41451573704407,56.177219745619446,74.1395412969389,0.0,47515.45366666667,44057.74208333334,37900.93525
120,2014-01-29,4426.0990833333335,80427.77504166667,45968.516375,0.0,98.3577574074074,33.1960444299234,55.382777901304195,73.58278965048332,0.0,45968.516375,44095.207,36332.568041666666
120,2014-01-30,4409.466583333334,79247.02591666667,44933.42525,0.0,97.98814629629629,33.100698659006156,54.94230255645087,73.34407577690095,0.0,44933.42525,44056.04287500001,35190.98304166667
120,2014-01-31,4292.936458333334,75351.64329166667,41947.37966666667,0.0,95.39858796296296,32.595068354267895,53.942666606727386,72.78429019475176,0.0,41947.37966666667,43557.119875,31794.523416666667
120,2014-02-01,4166.67825,73650.44437499999,41146.612708333334,0.0,92.59285,32.27370668241542,54.13510955260278,72.84499743716002,0.0,41146.612708333334,42697.034166666665,30953.41020833333
120,2014-02-02,4051.310708333333,68431.96562500001,36721.27904166667,0.0,90.02912685185184,32.043015631104666,51.99709580941495,71.57621400556043,0.0,36721.27904166667,41813.715625000004,26618.25
120,2014-02-03,4237.787708333333,76279.25583333333,43462.910833333335,0.0,94.1730601851852,32.506495071212235,55.21189636108986,73.58528834273923,0.0,43462.910833333335,43114.72720833333,33164.528625
120,2014-02-04,4340.487958333333,77693.217,43653.79483333333,0.0,96.45528796296296,32.74158073069863,54.44515033016288,72.92132427526388,0.0,43653.79483333333,43842.5195,33850.6975
120,2014-02-05,179.97866666666667,3259.605125,1850.7789583333333,0.0,3.9995259259259264,32.54168766674742,55.01864166756369,73.27914015978038,0.0,1850.7789583333333,1829.100416666667,1430.5047083333332
120,2014-02-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
120,2014-02-07,4289.096500000001,77326.48254166666,44144.974833333334,0.0,95.31325555555557,33.46955692377337,55.318872653160234,73.66287736290295,0.0,44144.974833333334,42381.12154166667,34945.361
120,2014-02-08,4469.511375,80493.59241666665,46141.157583333326,0.0,99.322475,33.4393248023639,55.54532065536228,73.90881508465853,0.0,46141.157583333326,44203.75245833333,36289.83995833333
120,2014-02-09,4437.32175,79673.91704166666,45448.651625,0.0,98.60715,33.22184587635847,55.27453995573616,73.6933403921726,0.0,45448.651625,44172.68033333333,35501.23670833333
120,2014-02-10,4228.2210000000005,73802.3055,40412.935124999996,0.0,93.96046666666668,32.53228667616258,53.060430283655755,72.00759981205685,0.0,40412.935124999996,42983.2925,30819.013000000003
120,2014-02-11,4431.0292500000005,79294.78791666668,44768.17566666667,0.0,98.46731666666668,33.209450694397866,54.70727184044926,73.18789306937225,0.0,44768.17566666667,44126.50345833334,35168.284458333335
120,2014-02-12,4454.022125,80655.65075,45888.342666666664,0.0,98.97826944444445,33.36129098545882,55.129985198728846,73.39307108431075,0.0,45888.342666666664,44153.599375,36502.051375
120,2014-02-13,4325.225708333333,75213.53379166668,41420.79025,0.0,96.11612685185186,32.84583938229482,53.36330130695129,72.38149967065496,0.0,41420.79025,43549.683375,31663.850416666668
120,2014-02-14,4127.482958333333,70750.52533333332,38448.53633333333,0.0,91.72184351851853,32.520918069787456,52.65873784088757,71.95229077313627,0.0,38448.53633333333,41973.87670833333,28776.648625
120,2014-02-15,4163.662458333333,76613.13983333333,44041.355875,0.0,92.52583240740742,32.52089231229125,55.70288925614282,73.67623150739833,0.0,44041.355875,42341.83275,34271.30708333333
120,2014-02-16,4334.315875,78748.78329166667,44982.607208333335,0.0,96.31813055555556,32.95081569987701,55.35043953765578,73.55303414941912,0.0,44982.607208333335,43502.175833333335,35246.60745833333
120,2014-02-17,4410.2266666666665,83180.273625,48907.88179166667,0.0,98.00503703703704,33.134359894180285,56.97427558234772,74.50892782946727,0.0,48907.88179166667,44018.87275,39161.400875
120,2014-02-18,4344.865041666667,78773.10191666667,44695.12454166667,0.0,96.55255648148147,32.88638783924818,54.97971789007088,73.22098213878422,0.0,44695.12454166667,43693.48725,35079.61466666667
120,2014-02-19,4228.015583333333,74722.1955,41523.30691666667,0.0,93.95590185185185,32.57314300418606,53.84713637884191,72.56014192885218,0.0,41523.30691666667,42927.29316666666,31794.90233333333
120,2014-02-20,4033.4734583333334,68501.4275,37164.48091666667,0.0,89.63274351851852,32.148058276268124,52.57130431551767,72.04445267567816,0.0,37164.48091666667,41493.59345833334,27007.834041666665
120,2014-02-21,4035.4366250000003,67382.061125,35947.298375,0.0,89.67636944444445,32.28667059792839,51.69425345943258,71.50052965528123,0.0,35947.298375,41335.56320833333,26046.497916666664
120,2014-02-22,3953.1773749999998,66406.80325,35541.57833333333,0.0,87.84838611111111,31.981235683161476,51.86142413637249,71.5489126534677,0.0,35541.57833333333,40879.6955,25527.10775
120,2014-02-23,3989.9084166666667,66860.39466666667,35904.07820833333,0.0,88.66463148148148,32.096954096302646,52.03495078235354,71.77056204997983,0.0,35904.07820833333,41110.778125000004,25749.616541666666
120,2014-02-24,4242.917583333333,76427.88558333332,43711.399,0.0,94.2870574074074,32.88749778855484,55.419571612723416,73.77943063450807,0.0,43711.399,42666.82779166666,33761.057791666666
120,2014-02-25,4374.316374999999,62006.2675,29062.760583333333,0.0,97.20703055555555,33.093577489757955,45.41732771212571,68.74821157732336,0.0,29062.760583333333,43714.253208333335,18292.014291666666
120,2014-02-26,4408.229791666667,66147.37275000001,32191.182833333336,0.0,97.96066203703704,33.12129449089027,47.1568337858846,69.19666258946914,0.0,32191.182833333336,44016.298083333335,22131.074666666667
120,2014-02-27,4202.364875,56700.8495,19949.09625,0.0,93.3858861111111,33.250284614104444,34.092116418984205,58.60310249161223,0.0,19949.09625,41797.94995833333,14902.899541666666
120,2014-02-28,2264.700333333333,39143.98129166667,20903.550958333333,0.0,50.32667407407408,32.21015057565474,51.74583209783636,70.87968098890877,0.0,20903.550958333333,23252.763791666668,15891.217499999999
120,2014-03-01,4287.005875,71828.13591666667,38087.006125,0.0,95.26679722222222,32.691492150084066,51.38099884679313,71.11958646983103,0.0,38087.006125,43368.65225,28459.483666666667
120,2014-03-02,4237.989541666667,70847.627875,37768.40095833333,0.0,94.17754537037037,32.550071324883184,51.656334655118464,71.43928941674675,0.0,37768.40095833333,43059.05825,27788.569625
120,2014-03-03,4244.276291666666,75429.5705,42231.97191666667,0.0,94.31725092592592,32.894121799442914,54.25253403454384,72.86134412528526,0.0,42231.97191666667,42671.89625,32757.67425
120,2014-03-04,4389.054875,73402.395125,39155.188625,0.0,97.53455277777778,33.02421358557099,51.68915017612106,71.46419017024199,0.0,39155.188625,43953.667375,29448.727750000002
120,2014-03-05,4336.6622916666665,78075.97616666666,44180.70250000001,0.0,96.37027314814816,32.700425930158275,54.832178012154664,73.20156958241591,0.0,44180.70250000001,43859.00604166667,34216.970125
120,2014-03-06,4004.9175833333334,67767.278875,35718.69204166667,0.0,88.99816851851851,32.24918589744051,51.073521430794514,70.61827175449355,0.0,35718.69204166667,41070.635083333334,26696.643791666665
120,2014-03-07,4244.7413750000005,71297.262,37777.555166666665,0.0,94.32758611111112,32.585483880165405,51.34300684258414,71.03251979541923,0.0,37777.555166666665,43080.78925,28216.47275
120,2014-03-08,4067.3082916666667,68731.79720833333,36441.135416666664,0.0,90.38462870370371,32.074601121269694,51.375315594172896,70.94599862061189,0.0,36441.135416666664,41937.488541666666,26794.308666666668
120,2014-03-09,3905.12125,65420.28970833334,33861.98879166667,0.0,86.78047222222223,31.869098639469108,50.1557006081375,69.89713254156324,0.0,33861.98879166667,40524.84229166667,24895.447416666666
120,2014-03-10,4024.7179166666665,68672.959625,37360.09604166667,0.0,89.43817592592592,32.37003841664332,52.71600881760801,72.09835175011266,0.0,37360.09604166667,41119.5945,27553.365125
120,2014-03-11,3757.6337916666666,60282.68075,30881.961125,0.0,83.50297314814814,31.6872109926197,49.64009656302075,70.25486623019806,0.0,30881.961125,39218.143208333335,21064.53754166667
120,2014-03-12,3994.6848750000004,66961.06825,35838.42320833333,0.0,88.770775,32.40710078530661,51.861708869378475,71.59123901425069,0.0,35838.42320833333,40766.078499999996,26194.989749999997
120,2014-03-13,4358.7225,73376.73225,39490.224375,0.0,96.86049999999999,33.26817666786076,52.149666686205755,71.79491145727316,0.0,39490.224375,43329.812750000005,30046.9195
120,2014-03-14,4222.252166666666,71267.336,38092.403791666664,0.0,93.82782592592592,32.64933948971754,51.79265292612191,71.38607225805762,0.0,38092.403791666664,42768.730416666665,28498.605583333334
120,2014-03-15,3891.5554166666666,64047.56070833333,33189.836375,0.0,86.47900925925927,31.715976784808518,50.213768965032926,70.30826951540236,0.0,33189.836375,40579.035375,23468.525333333335
120,2014-03-16,1583.3199166666666,27118.314874999996,14715.902125,0.0,35.184887037037036,32.56067551767465,52.58289516916137,71.89201895544657,0.0,14715.902125,16081.696416666666,11036.618458333332
120,2014-03-17,-0.656875,1.245375,0.0,0.0,-0.014597222222222222,0.0,0.0,0.0,0.0,0.0,0.0,1.245375
120,2014-03-18,-7.713375,0.9110833333333334,0.0,0.0,-0.17140833333333336,0.0,0.0,0.0,0.0,0.0,0.0,0.9110833333333334
120,2014-03-19,-0.44054166666666666,2.3848333333333334,0.0,0.0,-0.009789814814814815,0.0,0.0,0.0,0.0,0.0,0.0,2.3848333333333334
120,2014-03-20,-0.5416666666666666,2.7804583333333333,0.0,0.0,-0.012037037037037037,0.0,0.0,0.0,0.0,0.0,0.0,2.7804583333333333
120,2014-03-21,711.7487916666668,8926.396791666666,2581.491666666667,0.0,15.816639814814817,30.56725536676045,28.023013897073724,54.39283245313443,0.0,2581.491666666667,7700.641124999999,1225.7556666666667
120,2014-03-22,4099.021,65607.74458333333,34404.082916666666,0.0,91.08935555555556,32.19494249906933,50.81304022818315,71.47548121123852,0.0,34404.082916666666,42106.493916666666,23501.250666666663
120,2014-03-23,4212.919041666667,68901.01891666665,36954.34395833333,0.0,93.62042314814815,32.434064901066314,51.970890112890004,72.19242235170947,0.0,36954.34395833333,42957.43316666666,25943.58575
120,2014-03-24,4337.7292916666665,74844.83333333333,41743.890166666664,0.0,96.39398425925926,32.82478136993861,54.04448667191749,73.21162205912238,0.0,41743.890166666664,43703.598125,31141.235208333335
120,2014-03-25,4261.583708333334,72159.03333333333,39434.78125,0.0,94.7018601851852,32.54200331468578,52.95525115858165,72.48681006967576,0.0,39434.78125,43309.51591666666,28849.517416666666
120,2014-03-26,4248.480125,71976.68083333333,38961.019125,0.0,94.41066944444445,32.40632554605669,52.45160664763115,71.97244055897501,0.0,38961.019125,43357.1165,28619.564333333332
120,2014-03-27,4241.672041666667,74195.307,41273.94158333333,0.0,94.2593787037037,32.316404457936464,53.903853300606286,72.81061896399422,0.0,41273.94158333333,43408.08658333333,30787.220416666667
120,2014-03-28,4062.190416666667,67131.14908333334,35750.339125,0.0,90.27089814814816,31.940597908097217,51.60317073481126,71.61527639369119,0.0,35750.339125,42060.441458333335,25070.707625
120,2014-03-29,3982.0105416666665,61767.831041666665,31202.340458333332,0.0,88.48912314814814,31.817396643242894,48.949146368959134,70.26961001771693,0.0,31202.340458333332,41389.89783333333,20377.933208333332
120,2014-03-30,4069.4220833333334,67253.48104166666,36237.85220833333,0.0,90.43160185185187,32.272079107780556,52.211718014324205,72.22298379729982,0.0,36237.85220833333,41702.528041666665,25550.952999999998
120,2014-03-31,4108.179625,69502.02858333333,38173.436375,0.0,91.29288055555556,32.313312896609574,53.22112848103796,72.7694077422192,0.0,38173.436375,42045.984833333336,27456.04375
120,2014-04-01,4044.7118333333333,66073.48791666667,35015.449875,0.0,89.88248518518519,32.008687937552,51.351458143199515,71.59641909564789,0.0,35015.449875,41790.37845833333,24283.109458333332
120,2014-04-02,3936.3454166666666,60152.453250000006,30091.369000000002,0.0,87.47434259259259,31.792170307853723,48.47400516382703,70.11595807559608,0.0,30091.369000000002,40947.709708333336,19204.743541666667
120,2014-04-03,3681.155041666667,57468.368083333335,29344.406958333333,0.0,81.80344537037037,31.25955685422689,49.47852847564761,70.66271713926383,0.0,29344.406958333333,38945.55375,18522.814333333332
120,2014-04-04,3988.8025833333336,63356.65729166666,32994.299666666666,0.0,88.64005740740741,32.041184613052074,50.46229074247629,71.28354452684242,0.0,32994.299666666666,41170.91975,22185.737541666665
120,2014-04-05,987.8682916666667,15987.405291666666,8283.447624999999,0.0,21.952628703703702,31.63511327385794,50.20574877173173,70.64089040104128,0.0,8283.447624999999,10327.286916666666,5660.118374999999
120,2014-04-06,3057.4069583333335,51456.77875,25723.44695833333,0.0,67.94237685185186,29.483368259120358,48.44030524561242,68.0905174724112,0.0,25723.44695833333,34295.152916666666,17161.625833333335
120,2014-04-07,4039.3495416666665,61806.69820833333,31936.3535,0.0,89.76332314814815,32.295630813426406,50.06913468918454,71.68300212241961,0.0,31936.3535,41364.164375,20442.53383333333
120,2014-04-08,3877.1765,55100.751208333335,25983.489124999996,0.0,86.15947777777778,31.932824201432553,45.69411303401765,68.9650914294265,0.0,25983.489124999996,40154.556416666666,14946.194791666667
120,2014-04-09,3989.0820833333332,59398.979041666666,29546.71775,0.0,88.64626851851853,32.19904714097008,48.20039151740783,70.41049507642938,0.0,29546.71775,40971.9415,18427.03754166667
120,2014-04-10,3953.4100833333337,60928.70016666668,31351.417708333334,0.0,87.85355740740741,32.07097099277435,49.86037883957571,71.31923375490136,0.0,31351.417708333334,40767.712875000005,20160.987291666668
120,2014-04-11,3818.1264166666665,55187.220625,26742.247625,0.0,84.8472537037037,31.75962894248122,46.95476661247396,69.83541736867254,0.0,26742.247625,39758.635833333334,15428.584791666666
120,2014-04-12,3897.9942916666664,57080.424375,27995.611291666664,0.0,86.62209537037036,31.90948699018925,47.52510272727352,70.10960877801703,0.0,27995.611291666664,40399.683958333335,16680.740416666667
120,2014-04-13,3654.487125,52861.518000000004,25476.703208333332,0.0,81.21082500000001,31.297986088751767,46.700754819511,69.56429076307069,0.0,25476.703208333332,38615.94204166667,14245.575958333333
120,2014-04-14,3475.6157916666666,48954.72841666667,22496.160708333333,0.0,77.23590648148148,30.81003561038441,44.52808960964626,68.00785251607478,0.0,22496.160708333333,37307.50041666667,11647.228000000001
120,2014-04-15,3778.904875,54552.56225,25906.286375,0.0,83.9756638888889,31.6296687420947,46.01615329892155,68.92522002387138,0.0,25906.286375,39511.899375,15040.662875
120,2014-04-16,4218.503916666667,69847.174125,38019.060124999996,0.0,93.74453148148147,32.62270145320378,52.743972825298144,72.71802626692427,0.0,38019.060124999996,42765.65479166667,27081.519333333334
120,2014-04-17,4155.157458333333,67043.004,35774.79433333333,0.0,92.3368324074074,32.49201183992133,51.706362061301604,72.20337670314679,0.0,35774.79433333333,42292.90083333333,24750.103166666668
120,2014-04-18,4110.718958333334,64639.603708333336,33824.311708333335,0.0,91.34931018518519,32.3964508549573,50.70497645576199,71.73674006216741,0.0,33824.311708333335,41964.00620833333,22675.5975
120,2014-04-19,3967.731291666667,58860.24233333333,29240.94754166667,0.0,88.17180648148148,32.08480853878415,48.13818355249447,70.43160867056028,0.0,29240.94754166667,40897.74770833333,17962.494625
120,2014-04-20,3959.7711249999998,59742.8875,30125.733708333337,0.0,87.99491388888889,32.05456301066549,48.86205480201398,70.7820505842387,0.0,30125.733708333337,40854.20979166667,18888.677708333333
120,2014-04-21,3788.030666666667,56262.880000000005,27916.197666666663,0.0,84.17845925925927,31.64594859771742,48.07890945925079,70.34521263356486,0.0,27916.197666666663,39586.942375,16675.937625000002
120,2014-04-22,3679.8802083333335,51902.062666666665,24082.55,0.0,81.77511574074074,31.373743239741597,44.96122709695884,68.40921894959087,0.0,24082.55,38790.37108333333,13111.691583333333
120,2014-04-23,3900.234875,56636.39241666667,27254.109833333336,0.0,86.67188611111112,31.93940926011439,46.62906662917894,69.403719705713,0.0,27254.109833333336,40385.035875,16251.356541666666
120,2014-04-24,3938.0645416666666,61058.999958333334,31502.864791666667,0.0,87.51254537037036,32.01267797627339,49.99431991303783,71.32426481237367,0.0,31502.864791666667,40683.41629166667,20375.583666666666
120,2014-04-25,3882.6446666666666,59674.66291666667,30549.418166666666,0.0,86.28099259259258,31.878041735457728,49.605892919149206,71.12351437107563,0.0,30549.418166666666,40280.29129166667,19394.371625
120,2014-04-26,3925.963875,57461.333625,27968.323333333334,0.0,87.24364166666668,31.996536420952147,47.16404369964184,69.75981595161548,0.0,27968.323333333334,40578.867375,16882.46625
120,2014-04-27,3969.1924583333334,58700.64795833333,29021.24658333333,0.0,88.20427685185186,32.096225561824596,47.906392768112624,70.26866104421279,0.0,29021.24658333333,40898.255625,17802.392333333333
120,2014-04-28,3890.356208333333,57105.93179166666,28034.193791666665,0.0,86.45236018518519,31.902204407149608,47.56934282045528,70.09952672411285,0.0,28034.193791666665,40329.725458333334,16776.20633333333
120,2014-04-29,3975.6565833333334,58245.588875,28678.745125,0.0,88.34792407407409,32.110997905230946,47.71087776262321,70.28456032638377,0.0,28678.745125,40946.015999999996,17299.572875
120,2014-04-30,4079.9739166666664,60836.95566666666,30377.162458333332,0.0,90.66608703703703,32.35372964649423,48.38380654930341,70.56303857046602,0.0,30377.162458333332,41705.14404166667,19131.811625
120,2014-05-01,3679.98425,51014.034791666665,23504.591708333333,0.0,81.77742777777777,31.439183353593485,44.646080734939694,68.5029184829534,0.0,23504.591708333333,38710.72404166667,12303.310749999999
120,2014-05-02,3794.3547916666666,53976.67845833333,25451.558083333333,0.0,84.31899537037036,31.771104575000468,45.69077458682077,68.93892314600859,0.0,25451.558083333333,39496.82758333333,14479.850874999998
120,2014-05-03,3754.9133333333334,53553.88895833333,25182.576458333333,0.0,83.44251851851851,31.668527758877257,45.564798092141054,68.7529157203708,0.0,25182.576458333333,39212.87045833333,14341.0185
120,2014-05-04,3826.236083333333,56308.13195833334,27498.337458333335,0.0,85.02746851851852,31.852909372442372,47.32118595487327,69.79398841497496,0.0,27498.337458333335,39726.403375,16581.728583333334
120,2014-05-05,3806.517333333333,55768.80504166667,27352.629125000003,0.0,84.58927407407407,31.799237357804984,47.52564729769261,70.0988438821031,0.0,27352.629125000003,39588.37708333333,16180.427958333334
120,2014-05-06,3805.1195000000002,55538.74441666667,27202.40466666667,0.0,84.55821111111112,31.79331480189126,47.46041619683416,70.11879505250042,0.0,27202.40466666667,39581.21133333333,15957.533083333334
120,2014-05-07,3839.0731250000003,56539.586833333335,27820.762625,0.0,85.31273611111112,31.872219893576364,47.68005008290067,70.13594384004946,0.0,27820.762625,39835.53575,16704.051083333336
120,2014-05-08,3442.5355,48771.835041666665,22739.336208333334,0.0,76.50078888888889,30.750523768740333,45.178206834183406,68.52170413718844,0.0,22739.336208333334,37023.92870833333,11747.906333333332
120,2014-05-09,3663.545666666667,51025.747875,23316.653666666665,0.0,81.41212592592592,31.329757219883163,44.278932881288554,68.02374959633511,0.0,23316.653666666665,38672.404083333335,12353.343791666666
120,2014-05-10,3435.1948333333335,48345.023375000004,21797.527333333335,0.0,76.33766296296297,30.726189527069604,43.689367670969496,67.18873610211406,0.0,21797.527333333335,36974.240333333335,11370.783041666667
120,2014-05-11,3524.3231250000003,49851.86137500001,23129.351,0.0,78.31829166666667,31.049993641883717,44.95752255490464,68.33786844420526,0.0,23129.351,37537.97104166667,12313.890333333335
120,2014-05-12,3463.679291666667,48339.20079166667,21885.667833333337,0.0,76.97065092592592,30.876597086486672,43.87131381331433,67.56839182646985,0.0,21885.667833333337,37099.22466666667,11239.976125000001
120,2014-05-13,3560.9905,49021.547,21956.415458333333,0.0,79.13312222222221,31.15011411329773,43.40049973199337,67.42422726593966,0.0,21956.415458333333,37806.61233333333,11214.934666666666
120,2014-05-14,3361.561333333333,46428.431124999996,20620.737041666667,0.0,74.70136296296296,30.543904141600713,43.03685017678973,66.98178294639351,0.0,20620.737041666667,36397.62804166666,10030.803083333334
120,2014-05-15,3552.142333333333,48136.285083333336,21075.924208333334,0.0,78.9364962962963,31.06777779453566,42.42622201373119,66.83097295724873,0.0,21075.924208333334,37812.619125000005,10323.665958333333
120,2014-05-16,3425.488625,47081.9565,20309.662958333334,0.0,76.12196944444445,30.707338929020757,41.79925268691258,65.86085912149974,0.0,20309.662958333334,36892.402500000004,10189.554
120,2014-05-17,3778.070708333333,53541.13429166667,25049.103333333333,0.0,83.95712685185185,31.674539857501316,45.334091763315946,68.67077358729323,0.0,25049.103333333333,39447.216,14093.918291666667
120,2014-05-18,3798.9299166666665,53632.086625,25123.183374999997,0.0,84.42066481481481,31.724114262592924,45.39105499890756,68.81678743737082,0.0,25123.183374999997,39603.02566666667,14029.060958333333
120,2014-05-19,3742.3622083333335,53112.81283333334,25024.506458333333,0.0,83.16360462962963,31.578055114647924,45.65480808895244,68.95733980405947,0.0,25024.506458333333,39193.769250000005,13919.043583333332
120,2014-05-20,3601.06,50463.07295833333,23028.291,0.0,80.02355555555556,31.19953131556325,44.21893903199442,67.81900707401978,0.0,23028.291,38171.46941666667,12291.603541666665
120,2014-05-21,3522.0864166666665,49272.208666666666,22088.79070833333,0.0,78.26858703703704,30.97905367503724,43.44003961795057,67.08042587426489,0.0,22088.79070833333,37600.0525,11672.156166666668
120,2014-05-22,3580.936916666667,49414.19725,22040.818333333333,0.0,79.57637592592593,31.146485204988878,43.22114553007972,67.18747453046952,0.0,22040.818333333333,38022.810625,11391.386625
120,2014-05-23,3593.2175,49832.568458333335,22565.291125,0.0,79.84927777777779,31.179908114134548,43.87811596279679,67.72473562724181,0.0,22565.291125,38112.30945833334,11720.259
120,2014-05-24,3634.525916666667,50304.92875,22635.339416666666,0.0,80.7672425925926,31.29048560390989,43.601032686091585,67.49530576573662,0.0,22635.339416666666,38414.22341666667,11890.705333333333
120,2014-05-25,3497.01125,48151.69241666667,21045.431166666665,0.0,77.71136111111112,30.906631075563933,42.35128327610804,66.36957217276675,0.0,21045.431166666665,37419.84225,10731.850166666667
120,2014-05-26,3391.294375,46195.22866666667,19604.552458333335,0.0,75.36209722222222,30.601102494257738,41.12255725786167,65.40123101296942,0.0,19604.552458333335,36650.93066666667,9544.298
120,2014-05-27,3272.6325416666664,43686.985625,18533.815625,0.0,72.72516759259258,30.24268477081276,41.108635468221685,65.88295620432045,0.0,18533.815625,35787.67566666667,7899.309958333334
120,2014-05-28,3672.7398749999998,49601.086833333335,21691.725416666664,0.0,81.61644166666666,31.392497156125486,42.376316967543445,66.86444394382708,0.0,21691.725416666664,38691.974916666666,10909.111916666667
120,2014-05-29,3652.2658333333334,50028.48879166667,22050.860875,0.0,81.16146296296297,31.331787335986316,42.70989143795234,66.8534669678345,0.0,22050.860875,38550.836083333335,11477.652708333333
120,2014-05-30,3496.3774166666667,48046.282125,20765.160416666666,0.0,77.69727592592594,30.91562658861115,41.878952092828996,65.94557262395206,0.0,20765.160416666666,37402.173833333334,10644.108291666666
120,2014-05-31,27.176166666666663,10855.459916666667,79.5245,0.0,0.6039148148148148,0.8290182673034177,0.7098605183249552,1.5377961244780194,0.0,79.5245,10841.283166666666,14.17675
120,2014-06-01,1310.07575,24305.92341666667,7534.2233750000005,0.0,29.112794444444447,20.874140139714424,30.03631633487573,47.861781571265,0.0,7534.2233750000005,20756.035458333336,3549.8879583333332
120,2014-06-02,3335.670583333333,45489.113541666666,20237.096791666667,0.0,74.12601296296296,30.428770736192316,43.108314028682685,67.35946036731524,0.0,20237.096791666667,36253.950541666665,9235.163
120,2014-06-03,3279.435708333333,43259.03241666667,18563.578833333333,0.0,72.87634907407407,30.263419411181307,41.581984110346816,66.6534028758043,0.0,18563.578833333333,35837.500791666665,7421.531625
120,2014-06-04,3409.0137083333334,44517.505333333334,18575.885125,0.0,75.75586018518518,30.65531690702207,40.4332824857051,65.75857785260291,0.0,18575.885125,36777.27341666667,7740.231916666667
120,2014-06-05,3124.2622083333335,39909.639125,15996.756625,0.0,69.42804907407408,30.226318872602437,38.839572352960204,64.72922750746503,0.0,15996.756625,34183.679416666666,5725.959708333333
120,2014-06-06,3613.8434166666666,47124.32429166667,19426.254333333334,0.0,80.30763148148148,31.23460898790355,39.94516662217669,65.30700824631494,0.0,19426.254333333334,38263.95425,8860.370041666667
120,2014-06-07,3523.9619166666666,46581.729875,19281.890041666666,0.0,78.31026481481481,30.984903822793942,40.110150542920714,65.12927944913311,0.0,19281.890041666666,37612.9715,8968.758375
120,2014-06-08,3444.1018333333336,45486.915583333335,18850.929,0.0,76.5355962962963,30.757668094529816,40.15749108400824,65.19816922840833,0.0,18850.929,37032.170625,8454.744958333333
120,2014-06-09,3582.8262083333334,46595.38545833333,19057.332875,0.0,79.61836018518518,31.1505963504015,39.6314090826129,65.06100297700974,0.0,19057.332875,38037.85058333333,8557.534875
120,2014-06-10,3487.8577499999997,45252.62879166667,18637.982625,0.0,77.50795,30.886489834680162,39.90941778495158,65.39951795307188,0.0,18637.982625,37346.232833333335,7906.3959583333335
120,2014-06-11,3641.353833333333,47302.827750000004,19191.757791666667,0.0,80.91897407407407,31.305646842721973,39.31406516560478,64.772539226732,0.0,19191.757791666667,38467.75054166667,8835.077208333334
120,2014-06-12,3657.9250833333335,48273.43116666667,19640.887041666665,0.0,81.28722407407409,31.349061532707495,39.42513889830645,64.48526367170658,0.0,19640.887041666665,38589.29579166667,9684.135375
120,2014-06-13,3506.1630833333334,46154.318375,18614.005375,0.0,77.9147351851852,30.616336004619487,39.07939180731036,64.20267317106988,0.0,18614.005375,37873.50408333333,8280.814291666667
120,2014-06-14,3614.3378749999997,49274.69370833333,19734.339625,0.0,80.31861944444444,30.30445061072567,38.80779499196375,63.066153292648295,0.0,19734.339625,39443.816041666665,9830.877666666667
120,2014-06-15,3603.8950416666667,49055.831666666665,20224.447375,0.0,80.08655648148148,30.201779873429125,39.949037783879874,64.24522259130092,0.0,20224.447375,39463.553374999996,9592.278291666667
120,2014-06-16,3486.2214583333334,47953.28154166667,19337.954999999998,0.0,77.47158796296296,29.806928299329165,39.0762172805428,63.119470508346,0.0,19337.954999999998,38680.70133333334,9272.580208333333
120,2014-06-17,3194.290833333333,43925.188916666666,17529.269541666665,0.0,70.98424074074073,28.924789928022303,38.669671591599354,62.71980047926989,0.0,17529.269541666665,36522.52816666666,7402.66075
120,2014-06-18,3349.003583333333,44556.687375,18075.89675,0.0,74.42230185185184,29.44497630810125,39.31038158224252,64.16798803930527,0.0,18075.89675,37614.99375,6941.693625
120,2014-06-19,3365.441375,44955.41004166666,18184.611333333334,0.0,74.78758611111111,29.44962145882354,39.196055379517134,63.954118019923236,0.0,18184.611333333334,37793.65583333333,7161.754208333333
120,2014-06-20,3543.27875,47656.94795833334,19214.169458333334,0.0,78.73952777777778,30.027485824851507,39.067506535150045,63.6562131317038,0.0,19214.169458333334,39025.00254166667,8631.945416666667
120,2014-06-21,3566.3328333333334,47617.13945833333,18920.818625,0.0,79.25184074074075,30.134456848604373,38.503208683199894,63.272590098803285,0.0,18920.818625,39139.483916666664,8477.655541666667
120,2014-06-22,3496.0331666666666,46970.562666666665,18766.760458333334,0.0,77.68962592592594,29.909350410977698,38.71540891347869,63.33077915489669,0.0,18766.760458333334,38656.733583333335,8313.829083333332
120,2014-06-23,3420.173166666667,46246.58304166667,18830.416541666666,0.0,76.00384814814815,29.62595608855892,39.45486662271722,63.913097271502636,0.0,18830.416541666666,38179.68241666667,8066.900624999999
120,2014-06-24,3418.6115000000004,45417.67895833334,18283.844125,0.0,75.96914444444445,29.65064649485828,39.00882570012637,63.90206443187153,0.0,18283.844125,38130.47129166667,7287.207666666666
120,2014-06-25,3340.6330833333336,44419.38979166667,17914.498333333333,0.0,74.23629074074074,29.446446136599008,39.07980297418796,63.95192161150164,0.0,17914.498333333333,37519.10595833333,6900.283833333334
120,2014-06-26,3357.635375,45211.83758333333,18308.511333333332,0.0,74.61411944444444,29.516640124004144,39.23929329980482,63.799836287345016,0.0,18308.511333333332,37620.382125,7591.455458333334
120,2014-06-27,3392.6950416666664,45892.410875,18677.883791666667,0.0,75.39322314814815,29.54033327343424,39.43729313682121,63.88626168743248,0.0,18677.883791666667,37982.71670833333,7909.694166666667
120,2014-06-28,3379.7450000000003,45334.70858333334,18320.760291666666,0.0,75.10544444444444,29.45246521587156,39.15912389421183,63.814390145839106,0.0,18320.760291666666,37950.61983333334,7384.08875
120,2014-06-29,3309.2168333333334,44636.319,18119.081083333334,0.0,73.53815185185185,29.238440006063087,39.33399864750744,63.85247301004181,0.0,18119.081083333334,37430.671500000004,7205.6475
120,2014-06-30,3299.0136666666663,44682.404625,17867.464375,0.0,73.31141481481481,29.2661239279097,38.74776797981969,63.16543508999136,0.0,17867.464375,37279.965208333335,7402.439416666667
120,2014-07-01,3064.0542499999997,41924.170625,17216.543208333333,0.0,68.09009444444443,28.211434139218998,39.79255083307863,63.96321373605548,0.0,17216.543208333333,35919.301041666666,6004.869583333333
120,2014-07-02,3153.790875,42023.58245833333,17196.384374999998,0.0,70.08424166666667,28.670482201309444,39.6519339363592,64.4716272354126,0.0,17196.384374999998,36379.312375,5644.270083333333
120,2014-07-03,3234.5290833333333,42583.74229166667,17275.003249999998,0.0,71.87842407407408,29.001412301265145,39.30923712585939,64.42947956587545,0.0,17275.003249999998,36884.89095833334,5698.851333333333
120,2014-07-04,3394.997541666667,45334.14345833333,18077.068833333335,0.0,75.44438981481481,29.583416529772688,38.638735026025,63.40557742250702,0.0,18077.068833333335,37953.14125,7381.002208333334
120,2014-07-05,3374.0038333333337,46590.522541666665,18677.669083333334,0.0,74.97786296296297,29.465072471129304,38.84591879696514,62.795867154725336,0.0,18677.669083333334,37869.94279166667,8720.579749999999
120,2014-07-06,3321.2299166666667,45633.068875,18324.920958333332,0.0,73.80510925925925,29.32767020639831,38.91192679504872,62.981913794625214,0.0,18324.920958333332,37452.254708333334,8180.814166666667
120,2014-07-07,137.76291666666665,1878.9875416666666,746.445875,0.0,3.061398148148148,29.311367075979298,38.49414913263869,62.741540334788326,0.0,746.445875,1554.3644166666666,324.623125
120,2014-07-08,3025.661708333333,40649.81304166667,16983.739541666666,0.0,67.23692685185185,28.866411166437068,40.48508646795138,65.10113885550848,0.0,16983.739541666666,34664.43825,5985.374791666666
120,2014-07-09,3271.87025,43788.310625000006,18001.279875,0.0,72.70822777777778,29.246784699396134,39.83506192657498,64.54629822612785,0.0,18001.279875,36997.683750000004,6790.626875000001
120,2014-07-10,3196.65025,42859.25954166666,17455.25875,0.0,71.03667222222222,29.105862167834218,39.46407520228693,64.130547873452,0.0,17455.25875,36322.12466666666,6537.134875
120,2014-07-11,3422.9900833333336,46114.55233333333,18735.976333333332,0.0,76.06644629629629,29.65951858639524,39.369385385424756,63.91784438271867,0.0,18735.976333333332,38167.888458333335,7946.663874999999
120,2014-07-12,3332.6795,44472.009874999996,18198.636583333333,0.0,74.05954444444444,29.383241121940184,39.652666529157635,64.43620903471374,0.0,18198.636583333333,37510.29175,6961.718124999999
120,2014-07-13,3304.618958333333,44102.96633333333,18088.033583333334,0.0,73.43597685185185,29.367601652611597,39.74146362959774,64.52197020830187,0.0,18088.033583333334,37214.26966666667,6888.696666666667
120,2014-07-14,3216.5737083333333,43027.88654166667,17786.124583333334,0.0,71.47941574074073,29.094241075524486,40.054527957411665,64.77746619913803,0.0,17786.124583333334,36563.104666666666,6464.781875000001
120,2014-07-15,3229.59275,43639.58108333333,17887.024791666667,0.0,71.76872777777777,29.156396912401423,39.71712819818431,64.19218900849273,0.0,17887.024791666667,36632.832375,7006.7487083333335
120,2014-07-16,3279.8318333333336,44704.413458333336,18369.326875,0.0,72.88515185185186,29.313826249798513,39.81650572506103,64.08024700892464,0.0,18369.326875,37002.89116666667,7701.522291666667
120,2014-07-17,3386.014458333333,45905.29275000001,18460.150916666666,0.0,75.24476574074073,29.610709366552417,38.96662468469914,63.3606032494877,0.0,18460.150916666666,37817.82845833334,8087.464291666667
120,2014-07-18,3411.6160416666667,46439.78233333333,18788.149583333336,0.0,75.81368981481482,29.62735448080018,39.202533661774034,63.49807405599495,0.0,18788.149583333336,38082.36095833333,8357.421375
120,2014-07-19,3397.1492083333337,46318.350041666665,18591.260541666667,0.0,75.49220462962964,29.59167966388111,38.89341336720898,63.14935465318183,0.0,18591.260541666667,37966.59033333333,8351.759708333333
120,2014-07-20,3349.893,45986.90004166667,18469.401083333334,0.0,74.44206666666666,29.441020281111367,38.916966483678586,63.00788681217108,0.0,18469.401083333334,37630.039125,8356.860916666667
120,2014-07-21,3284.8722916666666,44676.71908333334,18213.16825,0.0,72.99716203703703,29.237013681452034,39.50249527943284,63.81858899046985,0.0,18213.16825,37157.122125,7519.596958333333
120,2014-07-22,3173.6686250000002,42658.23279166667,17636.9945,0.0,70.52596944444444,28.86999992456326,40.06286672276535,64.66741009413866,0.0,17636.9945,36355.605875,6302.626916666667
120,2014-07-23,3115.7059583333335,41571.022125,17109.333125,0.0,69.23791018518519,28.733093828237276,39.88069169380727,64.66759958827946,0.0,17109.333125,35861.682791666666,5709.339333333333
120,2014-07-24,3292.7070833333332,44221.46558333334,17756.801916666667,0.0,73.17126851851852,29.34984904343348,38.909165900886826,63.534183927498646,0.0,17756.801916666667,37102.554958333334,7118.910625
120,2014-07-25,3332.180958333333,45207.16691666667,18138.493916666666,0.0,74.04846574074074,29.435647413172184,38.878923842250785,63.255790298946714,0.0,18138.493916666666,37437.908375,7769.258541666666
120,2014-07-26,3267.1368333333335,44406.185375,17892.956625,0.0,72.60304074074074,29.251235406631316,39.04441716422682,63.37656504568612,0.0,17892.956625,36938.537958333334,7467.647416666667
120,2014-07-27,3206.843375,43540.86175,17693.85583333333,0.0,71.26318611111111,29.11804456408072,39.3772848118397,63.73504329062387,0.0,17693.85583333333,36422.69975,7118.162
120,2014-07-28,3275.145458333333,44485.417291666665,17681.096416666667,0.0,72.78101018518518,29.386649313561207,38.5133969917745,62.861745826249724,0.0,17681.096416666667,36858.453875,7626.9634166666665
120,2014-07-29,3359.1626666666666,46283.294291666665,18299.735958333335,0.0,74.64805925925926,29.553012886423797,38.31253275417656,62.3154132516473,0.0,18299.735958333335,37591.171708333335,8692.122583333334
120,2014-07-30,3351.9701666666665,45801.106583333334,18305.813875,0.0,74.48822592592592,29.491951668332167,38.72874055360897,62.93238501102799,0.0,18305.813875,37588.346541666666,8212.760041666666
120,2014-07-31,3356.645666666667,45344.99416666667,18061.950916666665,0.0,74.59212592592593,29.518228273835117,38.597183095443725,63.07838521019895,0.0,18061.950916666665,37607.26954166667,7737.724625
120,2014-08-01,3270.560625,44330.71533333333,17625.466958333334,0.0,72.679125,29.18386649040669,38.52620180540178,62.925315773163625,0.0,17625.466958333334,37062.60704166667,7268.108291666666
120,2014-08-02,3225.4528333333333,44278.00329166667,17341.58525,0.0,71.67672962962963,29.03065301241548,37.95081175107812,62.04205752563256,0.0,17341.58525,36744.34258333333,7533.660708333333
120,2014-08-03,3260.6094166666667,44576.98704166667,17452.408,0.0,72.45798703703704,29.182585746155404,37.937171586335225,62.12766118528697,0.0,17452.408,36951.459708333336,7625.5273333333325
120,2014-08-04,3182.59575,43262.266875,17364.81125,0.0,70.72434999999999,28.908583706301698,38.89386457470527,63.223118850559565,0.0,17364.81125,36409.209875,6853.057
120,2014-08-05,3197.7719166666666,43523.370208333334,17510.504624999998,0.0,71.06159814814814,28.956141837001283,38.98490204242117,63.283519162937,0.0,17510.504624999998,36522.742375,7000.627833333333
120,2014-08-06,3194.2369166666667,44226.52166666667,17584.865875,0.0,70.9830425925926,28.97039445417023,38.52801005810941,62.41387274615641,0.0,17584.865875,36464.41975,7762.1019166666665
120,2014-08-07,3162.9360416666664,42078.246625,16277.69,0.0,70.28746759259259,29.064013447413167,37.484820997710926,62.344147952237115,0.0,16277.69,35990.79295833333,6087.453666666667
