ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
120,2015-04-14,4162.589541666667,48371.979166666664,18620.903958333332,0.0,92.50198981481482,32.43735891770417,37.30157810033574,65.7610162925397,0.0,18620.903958333332,42439.933375,5932.045791666666
120,2015-04-15,4246.9675,50193.179375,19935.038541666665,0.0,94.37705555555556,32.61831701471715,38.48510505256772,66.467882765443,0.0,19935.038541666665,43059.995416666665,7133.183958333334
120,2015-04-16,4269.098416666667,61166.37845833333,29080.9275,0.0,94.86885370370369,32.72987804056872,46.06974292772494,69.15209124237983,0.0,29080.9275,43136.84429166667,18029.534166666668
120,2015-04-17,4198.3313333333335,52232.19108333333,21318.593624999998,0.0,93.29625185185185,32.58434844186897,39.549464676393555,66.1319178070161,0.0,21318.593624999998,42611.248583333334,9620.9425
120,2015-04-18,4085.8946666666666,48732.925083333335,19203.467666666667,0.0,90.79765925925926,32.30364984781716,38.183653603985086,65.91182805443174,0.0,19203.467666666667,41830.41404166667,6902.511041666668
120,2015-04-19,4297.742166666667,59357.253125,27144.40958333333,0.0,95.50538148148149,32.779061594513614,44.3125668384276,68.25802513568291,0.0,27144.40958333333,43361.114083333334,15996.139041666667
120,2015-04-20,4315.085875,54811.82991666666,23168.205666666665,0.0,95.89079722222222,32.90801814507499,40.9579678814557,66.99381619456577,0.0,23168.205666666665,43365.494791666664,11446.335125
120,2015-04-21,4177.079791666666,57641.48641666667,26129.9995,0.0,92.82399537037035,32.639905515226495,43.92629082174969,67.89221554024266,0.0,26129.9995,42323.39225,15318.094166666668
120,2015-04-22,4283.8455,60186.11083333334,28229.261375000002,0.0,95.19656666666667,32.89375997496504,45.44891680514075,68.9882474756912,0.0,28229.261375000002,43070.19829166667,17115.91254166667
120,2015-04-23,4456.377416666667,66968.83691666667,33840.091291666664,0.0,99.03060925925926,33.30644126696845,48.96424612561131,70.97149725587384,0.0,33840.091291666664,44249.69933333333,22719.137583333333
120,2015-04-24,4496.800125,71101.89866666668,37726.56383333333,0.0,99.92889166666666,33.39519747357691,51.4145874949117,72.33060406887185,0.0,37726.56383333333,44532.40595833334,26569.49270833333
120,2015-04-25,4365.423208333334,67435.17816666666,34882.97183333334,0.0,97.00940462962964,33.119073406705986,50.12417882596133,71.53318141665127,0.0,34882.97183333334,43591.796375,23843.381791666663
120,2015-04-26,4277.015958333333,62213.118708333335,30367.354666666666,0.0,95.04479907407408,32.882925915525796,47.2982738642362,70.03434863665868,0.0,30367.354666666666,43015.701291666664,19197.417416666667
120,2015-04-27,4253.205625,60307.55483333333,28536.81645833333,0.0,94.51568055555555,32.834021147850315,45.85155874568751,69.17546301215206,0.0,28536.81645833333,42839.94425,17467.61058333333
120,2015-04-28,4185.815083333334,58990.255,27624.896333333334,0.0,93.01811296296297,32.63448811448122,45.377512608678835,68.84444683454382,0.0,27624.896333333334,42418.941249999996,16571.31375
120,2015-04-29,4007.66325,55835.198416666666,25603.252875000002,0.0,89.05918333333334,32.185161154046845,44.433178827284294,68.17093963238818,0.0,25603.252875000002,41180.54833333333,14654.650083333334
120,2015-04-30,4107.680208333333,56806.38670833333,25941.062583333332,0.0,91.2817824074074,32.41145025578818,44.24975782882195,68.16396848495344,0.0,25941.062583333332,41913.579541666666,14892.807166666666
120,2015-05-01,4135.453875,56286.85916666667,25172.86525,0.0,91.898975,32.45566946554057,43.33571218911593,67.63383689941752,0.0,25172.86525,42139.48275,14147.376416666666
120,2015-05-02,4033.143583333333,55798.066458333335,25285.694,0.0,89.62541296296295,32.174674353448324,43.91127332550955,67.81585371626603,0.0,25285.694,41455.87770833333,14342.188750000001
120,2015-05-03,3946.798875,54291.823249999994,24299.524,0.0,87.70664166666666,31.90233516735177,43.36942283034656,67.41123280420402,0.0,24299.524,40914.67570833333,13377.147541666667
120,2015-05-04,3818.861375,52245.651958333336,23094.586791666665,0.0,84.86358611111112,31.51327770120132,42.833182732924016,67.00672708046402,0.0,23094.586791666665,40077.15720833334,12168.49475
120,2015-05-05,3823.5455,51172.634458333334,21970.154375,0.0,84.96767777777778,31.525795867795814,41.60213657836005,66.31283826467495,0.0,21970.154375,40110.38166666667,11062.252791666666
120,2015-05-06,3944.6018333333336,53652.087875,23766.881958333335,0.0,87.65781851851852,31.826070406248636,42.92456321902268,67.2394995100768,0.0,23766.881958333335,40989.88916666667,12662.198708333332
120,2015-05-07,3749.6235833333335,50229.04466666667,21657.571541666668,0.0,83.32496851851852,31.41037395619942,41.78064519242269,66.4688405245576,0.0,21657.571541666668,39479.45566666667,10749.589
120,2015-05-08,3728.7520416666666,50031.88304166667,21173.4335,0.0,82.86115648148147,31.257640159939236,41.00763688880163,65.65515795596347,0.0,21173.4335,39451.535208333335,10580.347833333333
120,2015-05-09,3785.4227916666664,50046.14941666667,20847.204083333334,0.0,84.12050648148148,31.381656920404005,40.36430252072382,65.37929147380494,0.0,20847.204083333334,39892.85454166667,10153.294875
120,2015-05-10,3756.933125,49312.86158333333,20404.767041666666,0.0,83.48740277777779,31.347263695149202,40.095140399576465,65.2910389191859,0.0,20404.767041666666,39636.054625,9676.806958333333
120,2015-05-11,3626.970541666667,47963.2935,19701.0235,0.0,80.59934537037037,30.9680491602773,39.80156002086804,64.81028911159926,0.0,19701.0235,38733.502625,9229.790875
120,2015-05-12,3581.5759583333333,46966.38875,19244.727333333332,0.0,79.59057685185186,31.355719247071157,39.70497221178663,64.92488547499676,0.0,19244.727333333332,37775.82779166666,9190.560958333333
120,2015-05-13,4097.3105000000005,54742.794291666665,23833.412041666666,0.0,91.05134444444445,32.2583358043713,42.18708930018664,66.94012714738791,0.0,23833.412041666666,42006.21095833333,12736.583333333334
120,2015-05-14,4156.9049583333335,57617.26025,26231.009041666664,0.0,92.37566574074074,32.3395226140547,44.1146356316372,67.9748357992356,0.0,26231.009041666664,42510.193458333335,15107.066791666666
120,2015-05-15,4063.0710833333337,56307.68475,25622.203625,0.0,90.29046851851852,32.13176420113204,44.09294539657213,67.95695092103077,0.0,25622.203625,41819.269291666664,14488.415458333335
120,2015-05-16,3914.4262083333338,52496.740541666666,22797.564541666667,0.0,86.98724907407409,31.78285350396786,42.08006647200337,66.74002614558732,0.0,22797.564541666667,40731.632375,11765.108166666667
120,2015-05-17,3679.775875,49874.660125,21753.217708333334,0.0,81.77279722222222,31.114046889179974,42.26334430540716,66.66380407155049,0.0,21753.217708333334,39113.029625,10761.630500000001
120,2015-05-18,3807.8483333333334,50635.039625,21166.294541666666,0.0,84.61885185185184,31.495978098851236,40.50549872769523,65.37603093639652,0.0,21166.294541666666,39983.52995833333,10651.509666666667
120,2015-05-19,3864.715,51462.88408333333,21770.604875,0.0,85.88255555555556,31.721043750186478,40.991770545421275,65.82767282984354,0.0,21770.604875,40292.72083333333,11170.16325
120,2015-05-20,4149.443833333334,57576.156625,26103.349041666665,0.0,92.20986296296296,32.464087541348015,43.93128050309842,67.76565781886839,0.0,26103.349041666665,42271.073833333336,15305.082791666668
120,2015-05-21,4109.13025,57557.530041666665,26466.658291666667,0.0,91.31400555555555,32.36655424540656,44.557135613994895,68.16759024749881,0.0,26466.658291666667,41986.53466666667,15570.995375
120,2015-05-22,4001.592375,55499.562625,25116.416375,0.0,88.92427500000001,32.07533860744381,43.85190011481261,67.69704014889673,0.0,25116.416375,41258.951583333335,14240.611041666665
120,2015-05-23,4220.311583333333,60925.615374999994,29126.095791666667,0.0,93.78470185185186,32.537724809460194,46.32363721683081,69.23237611628433,0.0,29126.095791666667,42895.716374999996,18029.899
120,2015-05-24,3929.952583333333,54599.23533333333,24582.742583333336,0.0,87.33227962962962,31.782755134256863,43.62787656993318,67.43228214119601,0.0,24582.742583333336,40893.31891666666,13705.916416666667
120,2015-05-25,3744.471,50827.01004166667,22020.899041666667,0.0,83.21046666666668,31.278720571254702,41.98177396081111,66.34599325838877,0.0,22020.899041666667,39591.14683333333,11235.863208333334
120,2015-05-26,3585.6084166666665,47653.798,19939.358333333334,0.0,79.68018703703703,30.84792057851684,40.544687867965415,65.42878741660262,0.0,19939.358333333334,38440.90075,9212.89725
120,2015-05-27,3636.474,46462.182375000004,18375.013791666668,0.0,80.81053333333334,31.029437297620238,38.322018062884034,64.20638052092379,0.0,18375.013791666668,38758.162375,7704.02
120,2015-05-28,3709.1398750000003,47549.29879166667,18783.659958333334,0.0,82.42533055555555,31.24526932025412,38.278631551655536,64.07661058571259,0.0,18783.659958333334,39259.569208333334,8289.729583333334
120,2015-05-29,3772.5955833333333,48677.93158333333,19773.4305,0.0,83.8354574074074,31.374263618347808,39.361370232611215,64.99232162404054,0.0,19773.4305,39767.043249999995,8910.888333333334
120,2015-05-30,3621.99,46474.05920833333,18528.521166666666,0.0,80.48866666666666,30.979121702394025,38.63229010848618,64.40696707402451,0.0,18528.521166666666,38666.48883333333,7807.570375
120,2015-05-31,4020.1485,52166.997416666665,21394.841,0.0,89.33663333333334,32.080425410782894,39.740518151608164,65.22658665202228,0.0,21394.841,41443.70445833333,10723.292958333333
120,2015-06-01,4231.701083333333,56303.44216666667,24341.010416666668,0.0,94.03780185185185,32.66057242903713,41.89131160742876,66.74761990668377,0.0,24341.010416666668,42849.699583333335,13453.742583333333
120,2015-06-02,4184.715208333333,56203.347916666666,24597.72883333333,0.0,92.99367129629628,32.5431708912498,42.40852092080343,67.03261784620283,0.0,24597.72883333333,42526.79283333333,13676.555083333333
120,2015-06-03,4054.485,54278.705916666666,23606.013041666665,0.0,90.09966666666666,32.155469974408476,42.14183676402315,66.8455822404621,0.0,23606.013041666665,41700.13179166667,12578.574125
120,2015-06-04,2679.9414583333332,36092.69975,15397.068625,0.0,59.55425462962963,31.19322382760951,41.337002340768024,65.89327967213625,0.0,15397.068625,28413.297375,7679.402375000001
120,2015-06-05,3704.46775,50050.876124999995,21036.931916666665,0.0,82.32150555555555,31.15026929418969,40.727806441087345,65.20551306174002,0.0,21036.931916666665,39329.697291666664,10721.178833333333
120,2015-06-06,1423.8115,19969.581833333334,8820.33775,0.0,31.64025555555556,31.121631540631107,42.799288319459606,66.37908828906116,0.0,8820.33775,15130.271833333332,4839.31
120,2015-06-07,3914.466,54044.386125000005,23734.217458333336,0.0,86.98813333333332,31.524634349595686,42.55441569407437,66.50844232582536,0.0,23734.217458333336,41065.683750000004,12978.702375
120,2015-06-08,3772.5662083333336,50314.741,21096.169541666666,0.0,83.83480462962963,31.235939159346298,40.62830165353927,65.4252490021159,0.0,21096.169541666666,39942.835625,10371.905375
120,2015-06-09,3653.409125,48509.128333333334,19794.276,0.0,81.18686944444444,30.964004768788534,39.53998073970752,64.44755474386416,0.0,19794.276,39020.94425,9488.184083333334
120,2015-06-10,3627.842,45201.87375,12953.998125,0.0,80.61871111111111,30.84314931882039,27.76947662382001,54.3123855795277,0.0,12953.998125,38899.698833333336,6302.174916666667
120,2015-06-11,3437.530625,45580.81808333333,18254.808416666667,0.0,76.38956944444445,30.1738353639078,38.80748215898115,63.74889501739768,0.0,18254.808416666667,37676.68208333333,7904.1359999999995
120,2015-06-12,3559.6727083333335,46187.61604166667,18460.761125,0.0,79.10383796296297,30.536352533646895,38.72972012089178,64.21803437336145,0.0,18460.761125,38552.22954166667,7635.3865000000005
120,2015-06-13,3571.835333333333,46434.45491666666,18481.329833333333,0.0,79.37411851851851,30.584833175810232,38.566761200311774,64.00620830644182,0.0,18481.329833333333,38622.635375,7811.819541666667
120,2015-06-14,3159.818625,41348.94670833334,16465.89320833333,0.0,70.21819166666667,30.11555377607749,38.5870116325754,63.85986598212872,0.0,16465.89320833333,34699.87354166667,6649.073166666666
120,2015-06-15,3693.599208333333,47516.260500000004,18661.064958333332,0.0,82.0799824074074,30.901830538816622,38.05524065852513,63.76299284601553,0.0,18661.064958333332,39529.57570833334,7986.684791666667
120,2015-06-16,3636.8177083333335,47576.290125,18890.663,0.0,80.8181712962963,30.77437620841257,38.47484946736783,63.75545954086233,0.0,18890.663,39083.08754166667,8493.202583333334
120,2015-06-17,3702.3715833333335,50028.98966666666,21150.5315,0.0,82.27492407407408,30.882034338387538,40.96565052071537,65.44020881156474,0.0,21150.5315,39648.85895833333,10380.130708333332
120,2015-06-18,3714.016166666667,50138.86366666667,21069.516291666667,0.0,82.5336925925926,30.953976642343502,40.71930726785586,65.21704009030616,0.0,21069.516291666667,39681.12079166667,10457.742875
120,2015-06-19,3609.182125,48817.20366666667,20124.413875000002,0.0,80.20404722222221,30.66119093567785,39.94575595689419,64.39652312559505,0.0,20124.413875000002,38929.27979166667,9887.923875
120,2015-06-20,3770.9273749999998,50777.5375,21310.192375000002,0.0,83.79838611111111,31.089639979282403,40.66642896198988,65.22669822084949,0.0,21310.192375000002,40113.36233333333,10664.175166666666
120,2015-06-21,3517.564375,47917.60816666667,19454.819625,0.0,78.16809722222222,30.432510312146004,39.34163270107385,63.61910757494934,0.0,19454.819625,38226.177083333336,9691.431083333333
120,2015-06-22,3468.6204166666666,47291.22345833333,19384.721999999998,0.0,77.0804537037037,30.238876596462095,39.719093682122285,63.97585514165951,0.0,19384.721999999998,37935.666124999996,9355.557333333332
120,2015-06-23,3472.1665833333336,48087.671291666666,20604.904666666665,0.0,77.15925740740741,30.30148380022538,41.51998289323868,65.39938219680582,0.0,20604.904666666665,37895.98925,10191.682041666667
120,2015-06-24,3585.1677916666667,49123.92608333334,21294.91591666667,0.0,79.67039537037037,30.58455494283426,42.0052102744762,66.14163880604846,0.0,21294.91591666667,38767.153333333335,10356.77275
120,2015-06-25,3611.9888333333333,47784.20529166667,19705.321625,0.0,80.26641851851852,30.653789956322715,39.95944639791624,64.95821533634654,0.0,19705.321625,38968.95975,8815.245541666667
120,2015-06-26,3650.749625,47847.143416666666,19175.838333333333,0.0,81.12776944444444,30.7781823338592,38.834583150094616,64.0683813586885,0.0,19175.838333333333,39227.95533333333,8619.188083333333
120,2015-06-27,3799.778333333333,50151.9435,20302.212750000002,0.0,84.43951851851851,31.20081270129793,39.22617031432853,64.28305564230234,0.0,20302.212750000002,40276.242458333334,9875.701041666667
120,2015-06-28,3885.3098333333332,51581.044916666666,22080.87504166667,0.0,86.34021851851853,31.555783691323015,41.48073537550144,66.39178991224429,0.0,22080.87504166667,40719.578875,10861.466041666667
120,2015-06-29,3731.109291666667,50020.446416666666,20950.037958333334,0.0,82.91353981481481,31.106238428284527,40.58425270564145,65.25299443970711,0.0,20950.037958333334,39668.6175,10351.828916666667
120,2015-06-30,3721.0582083333334,49646.903999999995,20651.245666666666,0.0,82.6901824074074,31.04931005319216,40.30643474530515,65.09382953236504,0.0,20651.245666666666,39634.291625,10012.612374999999
120,2015-07-01,3580.5600833333333,47836.547666666665,19880.906583333333,0.0,79.56800185185185,30.672903036077177,40.27139353352393,65.02552695521409,0.0,19880.906583333333,38605.810541666666,9230.737125
120,2015-07-02,3482.7837916666667,46152.52958333334,18772.571,0.0,77.39519537037037,30.455575621379438,39.413821819558,64.37054697884024,0.0,18772.571,37819.54445833334,8332.985125000001
120,2015-07-03,3712.4019166666662,50018.222250000006,20750.715125,0.0,82.49782037037036,31.03747252343257,40.19991353824698,64.74606034022405,0.0,20750.715125,39557.17158333334,10461.050666666666
120,2015-07-04,3766.0545416666664,50173.21575,20748.416416666667,0.0,83.69010092592592,31.225484424504174,40.071289764425075,64.89526099285732,0.0,20748.416416666667,39887.242333333335,10285.973416666666
120,2015-07-05,3582.791833333333,48674.22804166667,20559.096375,0.0,79.6175962962963,30.6353481651241,40.92844574233692,65.27172572502626,0.0,20559.096375,38677.228500000005,9996.999541666666
120,2015-07-06,3494.8932916666668,46987.87766666667,19161.720541666666,0.0,77.66429537037037,30.349311299110948,39.515635918107364,64.11391257543849,0.0,19161.720541666666,38083.922333333336,8903.955333333333
120,2015-07-07,3417.849291666667,45867.90825,18855.245833333334,0.0,75.95220648148148,30.15654966641892,39.83305048100513,64.47644698158167,0.0,18855.245833333334,37482.43954166667,8385.468708333334
120,2015-07-08,3438.294875,47534.260708333335,20095.634083333334,0.0,76.40655277777778,30.246044941914178,40.96521825830576,64.88696934488924,0.0,20095.634083333334,37595.089041666666,9939.171666666667
120,2015-07-09,3577.8367916666666,48500.30016666667,20235.008375,0.0,79.50748425925926,30.67067641122395,40.427721452167155,64.82451158149986,0.0,20235.008375,38579.24841666667,9921.05175
120,2015-07-10,3467.851375,48383.78745833333,21052.251416666666,0.0,77.06336388888889,30.311323951074797,42.161784966854846,65.86554301497196,0.0,21052.251416666666,37836.605,10547.182458333333
120,2015-07-11,3429.65375,48016.839041666666,21048.591916666668,0.0,76.21452777777779,30.120083244098954,42.47660363934456,66.0984206514921,0.0,21048.591916666668,37657.431958333334,10359.407083333334
120,2015-07-12,3361.778333333333,47231.524333333335,20478.147416666667,0.0,74.70618518518518,29.919159853275623,42.01254645388822,65.55185506566716,0.0,20478.147416666667,37160.048375,10071.475958333334
120,2015-07-13,3278.367291666667,46230.06133333333,19847.9635,0.0,72.85260648148149,29.6686992432116,41.60176780351917,65.0542993863028,0.0,19847.9635,36543.96725,9686.094083333333
120,2015-07-14,3311.7672916666666,46034.6235,19586.601875,0.0,73.5948287037037,29.852462290417513,41.22824070180989,65.02028764027192,0.0,19586.601875,36689.031291666666,9345.592208333333
120,2015-07-15,3420.66775,46779.787333333334,19472.268041666666,0.0,76.01483888888889,30.2078925521911,40.33467841594019,64.51762635953379,0.0,19472.268041666666,37449.589041666666,9330.198291666666
120,2015-07-16,3582.0821666666666,48930.59258333333,20616.384458333334,0.0,79.60182592592592,30.60634894019003,40.82745715611013,65.03839758713951,0.0,20616.384458333334,38706.2065,10224.386083333333
120,2015-07-17,3530.68525,48675.41229166667,20802.358416666666,0.0,78.45967222222222,30.447433110860644,41.41171712398335,65.40037526652007,0.0,20802.358416666666,38349.95945833333,10325.452833333333
120,2015-07-18,3323.287291666667,46329.607833333335,19596.046375,0.0,73.85082870370371,29.843087948339175,40.98549052767274,64.70828540919523,0.0,19596.046375,36828.21916666667,9501.388666666668
120,2015-07-19,3318.3847499999997,45115.340125,18705.797708333335,0.0,73.74188333333333,29.875444673175554,40.17651850339722,64.50186829334606,0.0,18705.797708333335,36734.06175,8381.278375
120,2015-07-20,3224.710416666667,45359.52345833334,19552.864416666667,0.0,71.66023148148149,29.565722366806753,41.7697819611392,65.2812002597172,0.0,19552.864416666667,36071.052708333336,9288.47075
120,2015-07-21,3328.999416666667,46259.97879166667,19571.646291666668,0.0,73.97776481481482,29.94721764746665,40.996070542628594,64.79540874992273,0.0,19571.646291666668,36763.244375,9496.734416666666
120,2015-07-22,3401.7291666666665,47363.851625,20482.350958333333,0.0,75.59398148148149,30.1534460094002,41.903769688854126,65.65626892201703,0.0,20482.350958333333,37309.495208333334,10054.356416666667
120,2015-07-23,3452.0082916666665,47164.532,19721.532916666667,0.0,76.71129537037037,30.278494017677737,40.51776134691609,64.72319634441388,0.0,19721.532916666667,37704.58375,9459.94825
120,2015-07-24,3470.9809999999998,47661.931833333336,20096.750791666665,0.0,77.1329111111111,30.463535772328935,40.857755821680556,64.94223094826344,0.0,20096.750791666665,37681.52916666667,9980.402666666667
120,2015-07-25,841.4707083333333,11602.903916666666,4675.752041666667,0.0,18.699349074074075,29.5413061962153,39.04856503833534,63.03296721108248,0.0,4675.752041666667,9420.325291666666,2182.578625
120,2015-07-26,3614.817833333333,48917.06795833333,20493.018375,0.0,80.32928518518519,30.614225911519622,40.59437078624942,65.0333233939097,0.0,20493.018375,39049.881875,9867.186083333332
120,2015-07-27,3537.1284166666665,47598.178875,19668.281916666667,0.0,78.6028537037037,30.33888602706421,40.04021405944666,64.61654698142655,0.0,19668.281916666667,38557.40416666667,9040.774708333332
120,2015-07-28,3472.812416666667,43490.320041666666,16827.326250000002,0.0,77.17360925925927,30.119073900168324,37.49236307352682,63.90095908637697,0.0,16827.326250000002,38132.589875,5357.730166666667
120,2015-07-29,3418.2930416666663,45757.265125000005,18450.57775,0.0,75.96206759259259,29.92304811048456,39.07241126228805,63.77860386932805,0.0,18450.57775,37779.834500000004,7977.430625
120,2015-07-30,3442.180375,45997.844125,18660.972208333333,0.0,76.49289722222223,30.070019770634953,39.311271550111385,64.0599913111999,0.0,18660.972208333333,37857.89841666667,8139.945708333333
120,2015-07-31,3485.739916666667,46508.425375,18914.523250000002,0.0,77.46088703703704,30.200625546543407,39.4079701844534,64.19474006268275,0.0,18914.523250000002,38171.18408333333,8337.241291666667
120,2015-08-01,3517.627875,45545.29370833334,18020.040708333334,0.0,78.16950833333334,30.328761152721732,38.3382745711487,63.88074963487966,0.0,18020.040708333334,38357.63429166667,7187.659416666666
120,2015-08-02,3575.345458333333,46195.38916666667,18101.592125,0.0,79.4521212962963,30.486766363309613,37.96981205942957,63.56604015242346,0.0,18101.592125,38784.95029166667,7410.438875
120,2015-08-03,3527.5490416666667,45543.93758333333,18094.358375,0.0,78.3899787037037,30.384184342745467,38.49753431386939,64.11281243284314,0.0,18094.358375,38395.65395833333,7148.283625
120,2015-08-04,3572.5080833333336,45842.252625,18120.347833333333,0.0,79.38906851851853,30.501684486379077,38.30194978924716,64.07488375297768,0.0,18120.347833333333,38735.21641666667,7107.036208333334
120,2015-08-05,3641.4358749999997,47473.80566666667,18824.39425,0.0,80.92079722222222,30.685590336007696,38.42264559700283,63.790001951904216,0.0,18824.39425,39245.94354166667,8227.862125
120,2015-08-06,3576.1174166666665,46776.02141666666,18646.718416666667,0.0,79.46927592592593,30.60880337342653,38.62775210528543,63.911711320321054,0.0,18646.718416666667,38638.655791666664,8137.365624999999
120,2015-08-07,3721.746416666667,49448.987,20311.073500000002,0.0,82.70547592592592,30.977458851700625,39.80116472622145,64.69237254077146,0.0,20311.073500000002,39733.569416666665,9715.417583333334
120,2015-08-08,3709.940416666667,49958.79333333333,20844.233541666665,0.0,82.44312037037038,30.92757652603334,40.42912042311654,64.98817167775745,0.0,20844.233541666665,39671.409916666664,10287.383416666666
120,2015-08-09,3651.0847083333333,49366.11095833333,20836.096375,0.0,81.13521574074073,30.75650078592596,40.89853438989577,65.35814759754548,0.0,20836.096375,39259.211833333335,10106.899125
120,2015-08-10,3630.901416666667,49045.15333333333,20445.559666666664,0.0,80.68669814814815,30.7091527273558,40.39459044941866,64.87817219459569,0.0,20445.559666666664,39102.382,9942.771333333332
120,2015-08-11,3645.4833333333336,48736.53620833333,20191.12958333333,0.0,81.01074074074074,30.817541221309412,40.14451901594159,64.88208970035102,0.0,20191.12958333333,39121.34004166666,9615.196166666667
120,2015-08-12,3600.783,47952.306666666664,19210.73929166667,0.0,80.01740000000001,30.629188143197105,38.81994161942027,63.653790699513024,0.0,19210.73929166667,38879.265791666665,9073.040875
120,2015-08-13,3701.5501666666664,49383.755124999996,20362.788041666667,0.0,82.25667037037037,30.88734718078619,39.955211407801805,64.74404660735694,0.0,20362.788041666667,39633.244,9750.511124999999
120,2015-08-14,3663.801041666667,49135.548749999994,20626.835,0.0,81.41780092592593,30.732408733198724,40.67776533594583,65.33774204797521,0.0,20626.835,39426.83108333333,9708.717666666666
120,2015-08-15,3606.9216250000004,48091.22320833333,19540.233916666668,0.0,80.15381388888889,30.58356788858369,39.37170636842421,64.17603479259397,0.0,19540.233916666668,39003.64075,9087.582458333332
120,2015-08-16,3553.8116250000003,47842.09820833334,19636.22,0.0,78.97359166666668,30.40086114789901,39.771133946474876,64.33749194585913,0.0,19636.22,38660.290125,9181.808083333333
120,2015-08-17,3428.995375,46018.325333333334,18792.808083333333,0.0,76.19989722222222,29.9973936291308,39.571377750412665,64.21432686446832,0.0,18792.808083333333,37804.192708333336,8214.132625
120,2015-08-18,3414.8884166666667,45879.453875,18791.82554166667,0.0,75.88640925925925,30.05924942536901,39.689080272010514,64.3049320839295,0.0,18791.82554166667,37571.192208333334,8308.261666666667
120,2015-08-19,3423.50625,45795.99841666667,18551.357541666668,0.0,76.07791666666665,30.084246889824527,39.252603437857815,63.975547393608714,0.0,18551.357541666668,37634.709833333334,8161.288583333334
120,2015-08-20,3421.4735416666667,45436.561291666665,18424.986708333334,0.0,76.03274537037038,30.09763016396797,39.29361902282676,64.19734454195536,0.0,18424.986708333334,37595.639416666665,7840.921875
120,2015-08-21,145.84479166666668,1944.4475,786.5332916666666,0.0,3.2409953703703707,30.380483780919537,39.19594961898947,64.00163857674403,0.0,786.5332916666666,1587.6429166666667,356.8045833333333
120,2015-08-22,3500.289166666667,46607.164000000004,18944.947791666666,0.0,77.7842037037037,30.670305195253206,39.38773779512651,64.22523535817652,0.0,18944.947791666666,37743.521458333336,8863.642541666666
120,2015-08-23,3563.1986250000004,48045.82091666667,19795.001083333333,0.0,79.18219166666667,30.41670936195231,39.92272841668817,64.44953492208411,0.0,19795.001083333333,38742.210375,9303.610541666667
120,2015-08-24,3456.8940416666665,46930.503875,19227.075708333334,0.0,76.81986759259259,30.10230376608705,39.69888617411842,64.05945595206803,0.0,19227.075708333334,37978.9475,8951.556375
120,2015-08-25,3495.463375,47493.36141666667,19706.891333333333,0.0,77.67696388888888,30.248112107698528,40.20735607208314,64.54779684493836,0.0,19706.891333333333,38217.57029166667,9275.791125
120,2015-08-26,3631.998125,48788.53874999999,19882.161,0.0,80.71106944444445,30.641821929720436,39.4880854752407,64.10787839721655,0.0,19882.161,39200.140374999995,9588.398374999999
120,2015-08-27,3656.6044166666666,48076.72220833333,19134.357874999998,0.0,81.25787592592592,30.69653189010561,38.56553359061068,63.71910866269685,0.0,19134.357874999998,39395.376833333336,8681.345374999999
120,2015-08-28,3712.518625,48024.73954166667,18865.059416666667,0.0,82.50041388888889,30.811116331573494,38.063915616074006,63.629764286494805,0.0,18865.059416666667,39849.034041666666,8175.7055
120,2015-08-29,3686.91,46758.793625000006,18423.804625,0.0,81.93133333333333,30.774004754320583,38.180035192116456,64.25692725895885,0.0,18423.804625,39621.882958333335,7136.910666666667
120,2015-08-30,3562.3860416666666,45751.20091666667,17883.1845,0.0,79.16413425925926,30.462239980405798,37.87587386553201,63.626931635481384,0.0,17883.1845,38675.482125,7075.718791666666
120,2015-08-31,3439.9260833333333,45179.764624999996,18195.870208333334,0.0,76.44280185185185,30.0910005375198,39.025562273206674,64.20591083427237,0.0,18195.870208333334,37806.726291666666,7373.038333333334
120,2015-09-01,3434.213333333333,45265.7215,18191.040875000002,0.0,76.31585185185185,30.042886055132602,38.94111704825972,64.03191157613797,0.0,18191.040875000002,37804.387875,7461.333625
120,2015-09-02,3408.0040000000004,45072.76770833333,17973.71720833333,0.0,75.73342222222223,29.97724637491948,38.64061057096744,63.646508835121885,0.0,17973.71720833333,37598.01783333333,7474.749875
120,2015-09-03,3227.5856666666664,42139.153,16631.417166666666,0.0,71.72412592592592,29.5686523229892,38.244039477455864,63.57481971557093,0.0,16631.417166666666,36099.637291666666,6039.515708333333
120,2015-09-04,3481.6932500000003,45617.909875,18175.1355,0.0,77.37096111111111,30.221733550494456,38.60669078271036,63.847990496890674,0.0,18175.1355,38100.241125,7517.66875
120,2015-09-05,3535.896875,46591.53929166667,18539.907125,0.0,78.5754861111111,30.34749865862027,38.55855925139598,63.657137586817115,0.0,18539.907125,38533.040625,8058.498666666666
120,2015-09-06,3509.5020833333333,46492.940083333335,18637.57045833333,0.0,77.9889351851852,30.28660552072855,38.84387880066247,63.80793116757043,0.0,18637.57045833333,38322.293666666665,8170.6464166666665
120,2015-09-07,3379.6167499999997,44960.39379166667,18088.626083333333,0.0,75.10259444444443,29.89810500772363,38.984841934572,63.844430604521975,0.0,18088.626083333333,37383.536375,7576.857416666667
120,2015-09-08,3266.438666666667,43100.983291666664,17371.318083333335,0.0,72.58752592592593,29.53102583844842,39.05403375013955,64.1176608711819,0.0,17371.318083333335,36580.746625,6520.236666666667
120,2015-09-09,3291.698291666667,43435.687,17571.482583333334,0.0,73.14885092592593,29.651057043604574,39.19963418607082,64.26245321191959,0.0,17571.482583333334,36714.39979166666,6721.287208333334
120,2015-09-10,3544.3668333333335,45721.403458333334,18003.142499999998,0.0,78.76370740740741,30.529005705248824,38.15479010646216,63.79229179465317,0.0,18003.142499999998,38395.70045833333,7325.703
120,2015-09-11,3518.2810416666666,44229.081791666664,16915.859083333333,0.0,78.18402314814814,30.479871194607156,37.06008729339656,63.36756407195766,0.0,16915.859083333333,38174.55575,6054.526041666667
120,2015-09-12,-10.370541666666666,6.3445,0.0,0.0,-0.23045648148148148,0.0,0.0,0.0,0.0,0.0,0.0,6.3445
120,2015-09-13,2131.0494166666667,23442.761625,7388.368791666667,0.0,47.35665370370371,30.079715715161708,30.539371595680425,60.6029962165314,0.0,7388.368791666667,23430.22095833333,12.540666666666667
120,2015-09-14,3779.096041666666,43816.143625000004,15491.022958333333,0.0,83.97991203703702,31.213533069278682,34.25833475817604,62.78233087649261,0.0,15491.022958333333,40040.6935,3775.450125
120,2015-09-15,3718.013166666667,48540.81979166667,19459.379666666668,0.0,82.62251481481482,30.93364070972566,38.845631635444164,64.17710249791708,0.0,19459.379666666668,39749.94,8790.879791666666
120,2015-09-16,3679.051041666667,49533.20441666667,20695.919541666666,0.0,81.75668981481482,30.812074382196354,40.486348175048526,65.05017232723495,0.0,20695.919541666666,39488.57541666667,10044.628999999999
120,2015-09-17,3609.558916666667,48215.262416666665,19432.790541666665,0.0,80.21242037037038,30.643997978535083,39.054487001150854,63.81309314114656,0.0,19432.790541666665,38955.187666666665,9260.07475
120,2015-09-18,3564.6292083333333,47804.790166666666,19476.23575,0.0,79.2139824074074,30.535535247565154,39.47788787981668,64.13825491022945,0.0,19476.23575,38606.94308333333,9197.847083333332
120,2015-09-19,3547.69525,47893.010083333334,19643.052083333332,0.0,78.83767222222222,30.528387867857443,39.742678866727154,64.24068641445373,0.0,19643.052083333332,38432.534583333334,9460.4755
120,2015-09-20,3633.5911250000004,47666.473458333334,19245.917875,0.0,80.74646944444444,31.041345610286275,39.1242394804284,64.33463299335881,0.0,19245.917875,38712.57929166667,8953.894166666667
120,2015-09-21,-2.690958333333333,3.667875,0.0,0.0,-0.059799074074074074,0.0,0.0,0.0,0.0,0.0,0.0,3.667875
120,2015-09-22,-0.08333333333333333,3.3829583333333333,0.0,0.0,-0.001851851851851852,0.0,0.0,0.0,0.0,0.0,0.0,3.3829583333333333
120,2015-09-23,0.0,3.8232083333333335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8232083333333335
120,2015-09-24,-10.408666666666667,55.212374999999994,0.0,0.0,-0.2313037037037037,-68.24855734013006,0.0,0.0,0.0,0.0,50.43804166666666,4.774333333333334
120,2015-09-25,1103.0072916666666,14242.023791666667,5179.929,0.0,24.511273148148145,29.623290108133922,35.2429620953768,60.85612829052644,0.0,5179.929,12314.071833333333,1927.9519583333333
120,2015-09-26,4054.2984166666665,53066.891375,21928.564499999997,0.0,90.09552037037037,31.724809763984176,40.0411790874907,65.30788672239669,0.0,21928.564499999997,42264.26066666667,10802.630708333332
120,2015-09-27,4037.6539166666666,53526.372625,22509.21108333333,0.0,89.72564259259259,31.673147654832885,40.7486066775884,65.6955803649493,0.0,22509.21108333333,42159.40341666667,11366.969208333334
120,2015-09-28,3875.3324166666666,51274.225999999995,21153.265166666668,0.0,86.11849814814815,31.27054027154567,39.97593248448111,64.97169782537784,0.0,21153.265166666668,40985.493375,10288.732625
120,2015-09-29,3701.346041666666,49446.298375000006,20258.40366666667,0.0,82.25213425925926,30.753311544775514,39.700112558953734,64.45622777766164,0.0,20258.40366666667,39803.78691666667,9642.511458333332
120,2015-09-30,3958.450083333333,52817.483291666664,22308.951375,0.0,87.9655574074074,31.67846880622055,40.928116217491414,65.71398009101519,0.0,22308.951375,41325.449125,11492.034166666666
120,2015-10-01,3946.626,53066.397125,22561.682166666666,0.0,87.7028,31.610566297828786,41.19762468750607,65.79353840528704,0.0,22561.682166666666,41290.51383333334,11775.883291666667
120,2015-10-02,4250.911291666666,60118.708375,27830.394958333334,0.0,94.46469537037036,32.295705733648326,44.856979971884165,68.24152861432212,0.0,27830.394958333334,43530.519875,16588.1885
120,2015-10-03,4240.106541666667,59230.867125000004,26921.667041666664,0.0,94.22458981481482,32.25522897547607,44.042722881683034,67.71746568536904,0.0,26921.667041666664,43474.363375,15756.503750000002
120,2015-10-04,4157.272583333333,57610.284375,25819.074958333335,0.0,92.38383518518518,32.069518801255015,43.42711333258734,67.292313052506,0.0,25819.074958333335,42871.891875,14738.3925
120,2015-10-05,4171.7825416666665,59452.15683333333,27511.118000000002,0.0,92.7062787037037,32.16187235744202,44.83951718059937,68.046070259505,0.0,27511.118000000002,42897.98858333333,16554.16825
120,2015-10-06,4006.8759583333335,55559.63445833333,24890.377333333334,0.0,89.04168796296297,31.739737788249673,43.41026164494677,67.26107035991926,0.0,24890.377333333334,41750.257125,13809.377333333332
120,2015-10-07,3920.7345416666667,53354.58708333333,23157.167875,0.0,87.12743425925926,31.542218565346396,42.05658291928786,66.35915649453075,0.0,23157.167875,41108.51541666667,12246.071666666665
120,2015-10-08,3854.6535,50214.56125,19039.305083333333,0.0,85.65896666666666,31.775718503816456,36.740217528511664,62.127268993125305,0.0,19039.305083333333,40118.67270833333,10095.888541666667
120,2015-10-09,3936.6292916666666,54308.75175,23891.99166666667,0.0,87.48065092592593,31.571544039512027,42.62877339242523,66.60116091959148,0.0,23891.99166666667,41236.83154166667,13071.920208333335
120,2015-10-10,2905.336541666667,40991.5065,18862.547541666667,0.0,64.56303425925927,31.917900549962376,44.58890123146907,68.02898491573903,0.0,18862.547541666667,30103.619791666668,10887.886708333333
120,2015-10-11,4072.6675416666662,57658.676666666666,26408.692791666665,0.0,90.50372314814814,31.908290914461222,44.381557253758615,67.74145189999669,0.0,26408.692791666665,42211.61879166667,15447.057875
120,2015-10-12,3860.0556666666666,54090.07379166666,24404.915624999998,0.0,85.77901481481481,31.36850971004923,43.71998852565051,67.32110699130992,0.0,24404.915624999998,40696.426166666664,13393.647625
120,2015-10-13,3828.7540416666666,53582.78566666666,24007.402541666666,0.0,85.08342314814814,31.372171015913413,43.41503837388396,67.046401364917,0.0,24007.402541666666,40361.703291666665,13221.082375
120,2015-10-14,3936.366083333333,55155.04916666667,24885.91908333333,0.0,87.47480185185185,31.63051962398804,43.72086153849754,67.32383923958126,0.0,24885.91908333333,41157.192833333334,13997.856333333335
120,2015-10-15,4089.168791666667,58237.472375,26896.720875,0.0,90.8704175925926,31.96133789313396,44.752481457885025,67.97391951169453,0.0,26896.720875,42312.304375,15925.168
120,2015-10-16,4062.260166666667,57628.903666666665,26375.390416666665,0.0,90.27244814814816,31.91665825674229,44.34849047482748,67.66072844039712,0.0,26375.390416666665,42092.712374999996,15536.191291666668
120,2015-10-17,1044.2008333333333,15497.503041666667,7618.142416666667,0.0,23.204462962962964,32.056048767057824,47.632969818011055,69.91623846658568,0.0,7618.142416666667,10772.850583333333,4724.652458333333
120,2015-10-18,1479.1565416666665,23643.08675,11761.648583333334,0.0,32.870145370370366,31.620351806255165,48.20413858050742,68.89442743438067,0.0,11761.648583333334,15470.488666666666,8172.598083333333
120,2015-10-19,4288.167625,69876.651625,37014.90525,0.0,95.2926138888889,32.69944987075583,51.32924291004192,71.62457950886956,0.0,37014.90525,43369.84783333333,26506.803791666665
120,2015-10-20,4119.113208333333,59074.460999999996,27512.937666666665,0.0,91.53584907407408,31.801633080659492,45.12918589373746,68.18925217920294,0.0,27512.937666666665,42836.19595833333,16238.265041666666
120,2015-10-21,4078.2773333333334,56021.79425,24530.350958333333,0.0,90.6283851851852,31.68830297050283,42.4294156213421,66.50497200447009,0.0,24530.350958333333,42563.209125,13458.585125
120,2015-10-22,3993.4720416666664,55227.29358333333,24174.150541666666,0.0,88.74382314814815,31.502994040166875,42.41483324366326,66.32890225215213,0.0,24174.150541666666,41923.294916666666,13303.998666666666
120,2015-10-23,4234.348708333334,63358.51983333334,30901.86491666667,0.0,94.09663796296297,32.13407765291451,47.260680384701786,69.36301698013455,0.0,30901.86491666667,43579.01125,19779.508583333332
120,2015-10-24,4271.340625,65851.51383333333,33182.294125,0.0,94.91868055555555,32.527882126389116,48.82710192724994,70.2784719417879,0.0,33182.294125,43427.518083333336,22423.995750000002
120,2015-10-25,4091.916458333333,59110.94845833334,27658.8235,0.0,90.93147685185184,31.78557663559818,45.34047627557078,68.23414644475282,0.0,27658.8235,42574.862583333335,16536.085875
120,2015-10-26,4248.0280416666665,64132.30333333333,31674.448333333334,0.0,94.40062314814814,32.201417854857475,47.85777728442858,69.76398129314718,0.0,31674.448333333334,43628.368375,20503.934958333335
120,2015-10-27,4275.505583333334,66137.144875,33414.737499999996,0.0,95.0112351851852,32.49241007010604,48.956787701862716,70.33634097226582,0.0,33414.737499999996,43517.320166666665,22619.82470833333
120,2015-10-28,4147.9082499999995,61955.89295833334,29952.556083333333,0.0,92.17573888888889,32.1115977368373,46.845898377918445,68.98719813641108,0.0,29952.556083333333,42719.2695,19236.62345833333
120,2015-10-29,3818.999458333333,53922.995958333326,24184.359916666668,0.0,84.86665462962962,31.203876121013117,43.459115850498556,66.88155795794543,0.0,24184.359916666668,40476.00516666666,13446.990791666665
120,2015-10-30,2919.938708333333,44734.269375,19934.606708333333,0.0,64.88752685185185,28.794430319604885,43.180495933918564,64.76738092705612,0.0,19934.606708333333,33536.81658333333,11197.452791666668
120,2015-10-31,3817.31375,59714.914666666664,29001.880958333335,0.0,84.82919444444444,31.26288608033055,47.06127101531214,68.20256822132683,0.0,29001.880958333335,40381.772666666664,19333.142
120,2015-11-01,4016.531375,57363.24545833334,25706.535666666667,0.0,89.25625277777777,31.438639806049768,43.4240315144356,66.58059133046007,0.0,25706.535666666667,42251.68241666667,15111.563041666666
120,2015-11-02,3893.2520416666666,55625.23029166667,25534.872708333332,0.0,86.51671203703704,31.728957681335814,44.48178206164144,67.62891943032045,0.0,25534.872708333332,40580.118,15045.112291666666
120,2015-11-03,4043.3854166666665,58183.310041666664,26930.851958333336,0.0,89.85300925925927,31.63968199938602,44.85098349104381,67.83380301943852,0.0,26930.851958333336,42263.905,15919.405041666667
120,2015-11-04,4017.2735,56508.108791666666,25315.105666666666,0.0,89.27274444444444,31.524336063294616,43.40994889832218,66.92128004177415,0.0,25315.105666666666,42144.610291666664,14363.4985
120,2015-11-05,3896.107625,54288.11954166667,23726.899416666667,0.0,86.58016944444444,31.248369931092277,42.350300211911375,66.0849450607696,0.0,23726.899416666667,41234.44645833333,13053.673083333333
120,2015-11-06,3739.7150416666664,52222.20870833333,22904.012041666665,0.0,83.1047787037037,30.89804206675141,42.49879632983139,66.18196816334651,0.0,22904.012041666665,40028.023125,12194.185583333334
120,2015-11-07,4043.757,57843.832,26571.287083333333,0.0,89.86126666666667,31.72220445748813,44.51186983044339,67.63169707836283,0.0,26571.287083333333,42157.83316666667,15685.998833333333
120,2015-11-08,4226.305458333333,63550.05941666667,31118.16458333333,0.0,93.91789907407407,32.11317066580631,47.4480441591215,69.44190701979831,0.0,31118.16458333333,43524.549666666666,20025.50975
120,2015-11-09,4243.91925,65179.039125,32626.183083333333,0.0,94.30931666666667,32.391568605924185,48.504118679890205,70.03767443238829,0.0,32626.183083333333,43330.302708333336,21848.736416666667
120,2015-11-10,4196.483208333333,63026.519458333336,30845.059541666666,0.0,93.2551824074074,32.171912222967016,47.42229754039582,69.44237062794781,0.0,30845.059541666666,43138.51645833333,19888.003
120,2015-11-11,4031.8950416666667,60224.20904166667,28762.95675,0.0,89.59766759259259,31.649636703429017,46.27886785995008,68.41973898965377,0.0,28762.95675,42130.54525,18093.663791666666
120,2015-11-12,4034.5376666666666,58572.94329166667,27445.01679166667,0.0,89.6563925925926,31.79210254862772,45.40323061218003,68.18320951457596,0.0,27445.01679166667,41969.240958333336,16603.702333333335
120,2015-11-13,3989.373416666667,59813.76591666667,28935.169125,0.0,88.65274259259259,31.71522587889009,46.87542098177069,68.93311630487604,0.0,28935.169125,41600.0135,18213.752416666666
120,2015-11-14,4277.156291666667,68847.87775,36141.61020833333,0.0,95.0479175925926,32.32054953113862,50.867130939782676,71.41284092580875,0.0,36141.61020833333,43765.608875,25082.268874999998
120,2015-11-15,4193.351958333334,63831.6435,31622.04079166667,0.0,93.18559907407408,32.10623338915507,48.003640067681864,69.72974535197326,0.0,31622.04079166667,43194.509625,20637.133875
120,2015-11-16,4149.1698750000005,62765.1375,30825.29408333333,0.0,92.203775,31.91403035086501,47.58927041461816,69.45174524308688,0.0,30825.29408333333,42996.80183333333,19768.335666666666
120,2015-11-17,4304.878,71290.90041666667,38313.210625,0.0,95.66395555555556,32.59253197477113,52.075656047280006,72.04589857196544,0.0,38313.210625,43681.680583333335,27609.219833333333
120,2015-11-18,4204.762166666666,67504.24733333333,35124.72141666667,0.0,93.43915925925927,32.354472325473566,50.41991298713617,71.01989910019105,0.0,35124.72141666667,42979.73225,24524.515083333332
120,2015-11-19,3974.2542083333333,56851.871250000004,25944.586833333335,0.0,88.31676018518519,31.483633355466168,44.22036243999943,67.33927859484068,0.0,25944.586833333335,41747.203375000005,15104.667875
120,2015-11-20,4114.271291666667,62143.90095833333,30522.791791666667,0.0,91.42825092592592,31.856443779642383,47.593324814234734,69.48863008213964,0.0,30522.791791666667,42712.22775,19431.673208333334
120,2015-11-21,4275.6745,68798.29720833333,36123.771458333336,0.0,95.01498888888888,32.47060396457246,50.87866405747177,71.43205757167297,0.0,36123.771458333336,43548.26529166666,25250.031916666663
120,2015-11-22,4171.234541666667,65617.54570833333,33640.133583333336,0.0,92.69410092592592,32.07455557373678,49.677305534883644,70.70062156066486,0.0,33640.133583333336,43009.11970833333,22608.426000000003
120,2015-11-23,4325.6804999999995,74571.35916666666,41422.687041666664,0.0,96.12623333333333,32.687950971908094,53.82530650616821,73.00929790222172,0.0,41422.687041666664,43764.637125,30806.722041666668
120,2015-11-24,4318.723958333333,74480.942625,41440.47783333333,0.0,95.97164351851852,32.80389374078961,53.91379373199198,73.09018456888879,0.0,41440.47783333333,43539.821125,30941.121499999997
120,2015-11-25,4306.177625,73204.09683333333,40254.87279166667,0.0,95.6928361111111,32.70915545314803,53.28480422435311,72.73899382412434,0.0,40254.87279166667,43539.075208333335,29665.021624999998
120,2015-11-26,4110.668083333333,63984.619041666665,31929.766333333333,0.0,91.34817962962963,31.865276138794496,48.35489610289569,69.60169040966456,0.0,31929.766333333333,42662.99258333333,21321.626458333332
120,2015-11-27,4010.1198333333336,56664.272625,25466.452041666667,0.0,89.11377407407409,31.495263191383348,43.549124467417606,66.95390771242096,0.0,25466.452041666667,42108.396125,14555.8765
120,2015-11-28,4223.280125,66275.800625,33842.45025,0.0,93.85066944444445,32.24367959279467,49.479706979661124,70.55392636439095,0.0,33842.45025,43317.350249999996,22958.450375
120,2015-11-29,4331.230208333333,72568.476,39402.765875000005,0.0,96.24956018518517,32.70844310506076,52.61371988172595,72.3524793926377,0.0,39402.765875000005,43793.331625,28775.144375
120,2015-11-30,4332.508541666667,75099.79379166667,41836.11329166667,0.0,96.27796759259259,32.93944702806234,53.9800010385216,73.05907423074028,0.0,41836.11329166667,43499.04420833333,31600.749583333334
120,2015-12-01,4300.2167500000005,70990.537625,37983.93475,0.0,95.56037222222223,32.63736959758589,51.8465411799921,71.87956338032009,0.0,37983.93475,43574.437333333335,27416.100291666666
120,2015-12-02,4168.166916666666,62880.989,30868.248583333334,0.0,92.62593148148147,32.151886096656945,47.56778489680131,69.4898937293906,0.0,30868.248583333334,42874.12191666666,20006.867083333334
120,2015-12-03,3996.017,61837.383875,30805.549291666666,0.0,88.80037777777777,31.789728682034568,48.272317796072535,69.64370979574956,0.0,30805.549291666666,41571.63416666666,20265.749708333333
120,2015-12-04,4302.503291666667,67331.96670833333,34287.87204166667,0.0,95.61118425925925,32.352381141726006,49.3445889600092,70.47736265044693,0.0,34287.87204166667,43981.65341666667,23350.313291666665
120,2015-12-05,4291.563916666667,66035.94183333335,33250.395,0.0,95.36808703703704,32.33781397627421,48.79066475847012,70.28340548875204,0.0,33250.395,43889.589375,22146.352458333335
120,2015-12-06,4354.957208333333,68879.90654166667,35542.928,0.0,96.77682685185185,33.07835749497685,50.00126079525457,70.91096714789957,0.0,35542.928,43540.81425,25339.092291666664
120,2015-12-07,4295.708083333334,69497.772125,36512.718291666664,0.0,95.46017962962964,32.65999899319394,50.908885131829905,71.3507479406255,0.0,36512.718291666664,43498.590541666665,25999.181583333335
120,2015-12-08,4306.4980000000005,70567.67258333333,37412.00391666667,0.0,95.69995555555556,32.49887574909154,51.37188241103724,71.5543863907464,0.0,37412.00391666667,43824.04929166666,26743.623291666667
120,2015-12-09,4219.45575,67283.37254166667,34648.329,0.0,93.76568333333333,32.328458429993375,49.89934502541609,70.63917900700352,0.0,34648.329,43164.63091666667,24118.741625
120,2015-12-10,4004.8417083333334,59324.98741666667,28238.4855,0.0,88.99648240740741,31.724979907947347,46.123690434739714,68.4493496594018,0.0,28238.4855,41748.47254166667,17576.514875
120,2015-12-11,3979.4540416666664,58826.876124999995,27954.38,0.0,88.43231203703704,31.688838803751935,46.046262021158526,68.4182355973305,0.0,27954.38,41531.131083333334,17295.745041666665
120,2015-12-12,4030.60175,59994.786916666664,28756.511125,0.0,89.56892777777777,31.753902500511682,46.44542933394969,68.66383873543832,0.0,28756.511125,41978.737499999996,18016.049416666665
120,2015-12-13,4099.478041666666,61701.94454166667,30060.346666666665,0.0,91.09951203703703,31.90376481975444,47.20798203432122,69.18082765578517,0.0,30060.346666666665,42495.527083333334,19206.417458333333
120,2015-12-14,3896.5362499999997,56388.06304166667,26006.391166666668,0.0,86.58969444444445,31.45983630179253,44.69029450780659,67.54355317496425,0.0,26006.391166666668,40961.783083333336,15426.279958333333
