ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
120,2015-12-15,3903.905166666667,57493.57979166666,27129.683708333334,0.0,86.75344814814815,31.53759474397973,45.72415442038574,68.18036642740796,0.0,27129.683708333334,40938.062249999995,16555.517541666664
120,2015-12-16,4206.665208333333,66172.21758333333,33763.387375,0.0,93.48144907407408,32.16741478661686,49.441384661907044,70.46555427237861,0.0,33763.387375,43249.23016666667,22922.987416666667
120,2015-12-17,4058.5560416666667,60330.220499999996,28811.247958333333,0.0,90.19013425925925,31.868536099696165,46.27511004806882,68.52322529677072,0.0,28811.247958333333,42117.83354166667,18212.386958333333
120,2015-12-18,4154.955083333333,65520.748499999994,33506.91133333333,0.0,92.33233518518519,32.17108419036007,49.55367281633129,70.52587684659247,0.0,33506.91133333333,42712.71983333333,22808.028666666665
120,2015-12-19,4313.955458333333,71845.8625,38743.981791666665,0.0,95.86567685185184,32.518771551787786,52.254391149080945,72.11216154475586,0.0,38743.981791666665,43873.07925,27972.783249999997
120,2015-12-20,4336.470916666666,70353.49525,36953.23270833333,0.0,96.36602037037036,32.659544736805735,50.8963995434281,71.28124158096176,0.0,36953.23270833333,43911.96812500001,26441.527124999997
120,2015-12-21,4232.513458333334,68737.61425,36229.1445,0.0,94.05585462962964,32.30521797262337,51.07212485836109,71.43600274885534,0.0,36229.1445,43329.358875,25408.255374999997
120,2015-12-22,1629.0482916666667,24359.546375,10655.979458333333,0.0,36.20107314814815,29.927046174419196,42.38815178114364,64.50490403832086,0.0,10655.979458333333,18002.246166666668,6357.300208333333
120,2015-12-23,4063.0694583333334,59745.15591666667,28246.285875,0.0,90.29043240740741,31.795164596301127,45.81196856795427,68.3029361102017,0.0,28246.285875,42261.97220833333,17483.183708333334
120,2015-12-24,3780.1545,54524.61033333333,24810.93016666667,0.0,84.00343333333333,31.027277843057306,44.093114745306686,67.0215053061629,0.0,24810.93016666667,40292.33783333333,14232.2725
120,2015-12-25,4090.8844166666663,61605.46575,29892.258583333332,0.0,90.9085425925926,31.791545805174838,47.01752757110718,68.97865110360357,0.0,29892.258583333332,42556.13275,19049.333000000002
120,2015-12-26,4247.986291666667,65502.27562500001,32719.633041666664,0.0,94.39969537037037,32.15883521432291,48.40300657387852,69.85083414211363,0.0,32719.633041666664,43685.708875000004,21816.56675
120,2015-12-27,4152.382125,63550.85495833334,31410.718583333335,0.0,92.27515833333334,32.0462332839429,47.893522177259655,69.50241454317757,0.0,31410.718583333335,42852.57404166667,20698.280916666667
120,2015-12-28,4345.744375,76725.14833333335,43224.03725,0.0,96.57209722222223,33.071197869788385,54.58934643336146,73.32129820539946,0.0,43224.03725,43458.11070833333,33267.037625000004
120,2015-12-29,4346.704083333333,75697.80941666667,42204.158416666665,0.0,96.59342407407408,33.003500161282844,54.02468401249026,73.0150508576226,0.0,42204.158416666665,43556.870125,32140.939291666666
120,2015-12-30,4334.631666666667,70543.27416666666,37114.86391666667,0.0,96.32514814814816,32.52834894534132,50.981494476932646,71.30287356022662,0.0,37114.86391666667,44070.37745833333,26472.89670833333
120,2015-12-31,4277.756249999999,68789.26404166667,35855.47204166667,0.0,95.06125,32.367709714454875,50.50740830420075,71.07350921495677,0.0,35855.47204166667,43707.971874999996,25081.292166666666
120,2016-01-01,4329.492666666666,72736.25145833334,39433.804125,0.0,96.21094814814815,32.53493991107641,52.53370876640512,72.21903805500521,0.0,39433.804125,44009.21179166667,28727.039666666667
120,2016-01-02,4338.218875,74443.10216666666,40955.183625,0.0,96.40486388888888,32.63242606056681,53.30951330014727,72.58225886465203,0.0,40955.183625,43966.175375,30476.92679166667
120,2016-01-03,4294.908625,73581.77795833333,40334.66883333334,0.0,95.4424138888889,32.4575257858834,53.116386301212245,72.42007218925238,0.0,40334.66883333334,43761.793125,29819.984833333336
120,2016-01-04,4334.890875,82134.13391666666,48375.59520833333,0.0,96.33090833333333,33.44704440052809,57.07198032893482,74.52662765240409,0.0,48375.59520833333,42862.45216666666,39271.681749999996
120,2016-01-05,180.8959166666667,3441.415041666667,2032.243333333333,0.0,4.01990925925926,33.87688722803552,57.22146304161032,74.60540655437367,0.0,2032.243333333333,1765.9640416666668,1675.451
120,2016-01-06,4151.009541666667,75952.00283333333,43746.276333333335,0.0,92.24465648148148,33.24117346002017,55.811303280043376,73.88600304605751,0.0,43746.276333333335,41298.47129166667,34653.53154166666
120,2016-01-07,4024.941666666667,70313.57487499999,38242.99829166667,0.0,89.44314814814815,32.23438027036289,52.70272341173424,71.63387367609046,0.0,38242.99829166667,41294.941625,29018.63325
120,2016-01-08,4310.853666666667,75206.285125,41753.63870833333,0.0,95.79674814814815,32.86238348106074,53.79730187378685,72.75413272418304,0.0,41753.63870833333,43383.123041666666,31823.162083333333
120,2016-01-09,4254.569791666667,68027.04395833334,34912.720166666666,0.0,94.54599537037038,32.190517577645224,49.73045017358011,70.41426512106744,0.0,34912.720166666666,43710.34995833333,24316.694
120,2016-01-10,4064.644208333333,61270.22025,29642.64066666667,0.0,90.32542685185186,31.895657432879172,46.88001593741269,68.81966547228544,0.0,29642.64066666667,42145.146625,19125.073625
120,2016-01-11,4335.113166666667,78500.04449999999,45003.000375,0.0,96.33584814814814,33.02988875494516,55.550998449315514,73.81462957858447,0.0,45003.000375,43406.01529166666,35094.02920833333
120,2016-01-12,4351.656416666667,80625.190875,46873.28058333333,0.0,96.70347592592593,33.234787519040225,56.334558757081254,74.1846497232956,0.0,46873.28058333333,43303.029708333335,37322.161166666665
120,2016-01-13,4339.897875,82303.58658333334,48790.57641666667,0.0,96.44217499999999,33.35980741931694,57.443049919043546,74.88187975146492,0.0,48790.57641666667,43024.176458333335,39279.410125
120,2016-01-14,4334.677541666667,77967.49191666667,44422.37562499999,0.0,96.3261675925926,33.31758330273541,55.208826862266356,73.59535889659993,0.0,44422.37562499999,43026.883875,34940.60804166667
120,2016-01-15,4293.800791666667,72151.61975000001,38926.0175,0.0,95.41779537037037,32.59034720142058,52.27742542179914,71.95866271536062,0.0,38926.0175,43572.20070833334,28579.419041666668
120,2016-01-16,4252.463458333334,71081.25516666667,38198.66816666666,0.0,94.49918796296298,32.3779472831787,52.07310035958815,71.85837546490123,0.0,38198.66816666666,43435.8045,27645.450666666668
120,2016-01-17,4333.865624999999,75916.02170833333,42225.820166666665,0.0,96.308125,32.470334230578274,53.897045035842936,72.77689728337971,0.0,42225.820166666665,44141.31566666666,31774.706041666665
120,2016-01-18,4341.76975,81183.24291666667,47420.212375,0.0,96.48377222222221,33.3126504258766,56.60012650639767,74.28724087166866,0.0,47420.212375,43103.664333333334,38079.578583333336
120,2016-01-19,4337.091125,81921.58245833333,48255.76045833333,0.0,96.37980277777778,33.484959558421274,57.07831368155658,74.58713074648801,0.0,48255.76045833333,42835.64979166666,39085.93266666667
120,2016-01-20,4331.395875,80420.83254166666,46748.4965,0.0,96.25324166666667,33.25021860630216,56.32735857787164,74.13949057597287,0.0,46748.4965,43081.41554166667,37339.417
120,2016-01-21,4334.236083333333,80953.94095833333,47396.536791666666,0.0,96.31635740740741,33.20682929515556,56.73210740876653,74.43854359944714,0.0,47396.536791666666,43165.993875,37787.94708333333
120,2016-01-22,4336.3564166666665,80234.97825,46583.811375,0.0,96.36347592592594,33.411572202454984,56.25894477955833,74.13278299371541,0.0,46583.811375,42922.464458333336,37312.513791666664
120,2016-01-23,4334.865,78656.20341666667,45034.952125,0.0,96.33033333333333,33.41423999502223,55.48007354207273,73.70640180554012,0.0,45034.952125,42904.27625,35751.92716666667
120,2016-01-24,4337.109375,80352.21341666667,46649.323249999994,0.0,96.38020833333333,33.3520395711825,56.25586487853135,74.10672393428676,0.0,46649.323249999994,43006.546375,37345.66704166667
120,2016-01-25,4320.565166666666,76222.66620833334,42732.349125,0.0,96.01255925925926,32.77238669166707,54.324149368416656,73.07033938974595,0.0,42732.349125,43600.260125,32622.406083333335
120,2016-01-26,4213.69725,71300.74341666666,38797.422875,0.0,93.63771666666666,32.18589602254534,52.72652178528501,72.27108016295749,0.0,38797.422875,43296.652083333334,28004.091333333334
120,2016-01-27,4243.310458333333,71850.8885,39183.72675,0.0,94.29578796296296,32.289781513447686,52.84378281686835,72.3749975923931,0.0,39183.72675,43460.6575,28390.231
120,2016-01-28,4268.303208333334,75193.79675000001,42215.63616666667,0.0,94.8511824074074,32.69304825626664,54.40159422792606,73.17442822189149,0.0,42215.63616666667,43177.39516666667,32016.401583333336
120,2016-01-29,4269.734125,75460.59150000001,42358.01191666666,0.0,94.88298055555556,32.45185474023229,54.392079858754435,73.10481274673643,0.0,42358.01191666666,43512.887125,31947.704375
120,2016-01-30,4282.336583333333,76028.28495833333,42913.33216666667,0.0,95.16303518518518,32.67077185327679,54.69370541608216,73.32153242784841,0.0,42913.33216666667,43348.891375,32679.393583333334
120,2016-01-31,4128.272458333334,67375.59183333334,35477.68804166667,0.0,91.73938796296297,32.030781991861296,51.023825922861164,71.28769403098435,0.0,35477.68804166667,42624.313916666666,24751.27791666667
120,2016-02-01,4050.1257499999997,62025.872875,30753.543083333334,0.0,90.00279444444445,31.839064193129218,48.044378042444784,69.63932859052306,0.0,30753.543083333334,42069.253333333334,19956.619541666667
120,2016-02-02,4267.482541666667,68549.63145833333,35817.56695833333,0.0,94.83294537037038,32.29906800368401,50.630388506411116,71.21881801764849,0.0,35817.56695833333,43695.665,24853.966458333332
120,2016-02-03,4140.780166666666,63672.835791666665,31748.079833333333,0.0,92.01733703703704,32.10246120976426,48.31517689900074,69.82241153126482,0.0,31748.079833333333,42657.994666666666,21014.841125
120,2016-02-04,3843.3961249999998,57781.19054166667,27612.228666666666,0.0,85.40880277777777,31.22489245052663,46.305787885110604,68.3038919897918,0.0,27612.228666666666,40707.15845833333,17074.032083333335
120,2016-02-05,4299.353458333333,72707.00966666665,39711.619249999996,0.0,95.54118796296297,32.509342681444785,52.92509125001467,72.48124570467583,0.0,39711.619249999996,43737.25808333333,28969.75158333333
120,2016-02-06,4303.601958333334,74895.44966666665,41823.82220833333,0.0,95.63559907407408,32.78969529871618,54.111377506337476,73.11486261414322,0.0,41823.82220833333,43406.15395833333,31489.29570833333
120,2016-02-07,4270.661958333333,71806.3055,38988.06154166666,0.0,94.90359907407408,32.489558905650135,52.6125514156132,72.28186503341895,0.0,38988.06154166666,43471.83495833333,28334.470541666666
120,2016-02-08,4327.92,77116.16649999999,43849.34616666666,0.0,96.176,32.92553180522618,55.09827374275387,73.65880415356433,0.0,43849.34616666666,43471.338958333334,33644.827541666666
120,2016-02-09,4338.673833333333,77715.00283333333,44383.05170833333,0.0,96.41497407407408,33.014377535745034,55.339164231831184,73.80243872527264,0.0,44383.05170833333,43462.077333333335,34252.925500000005
120,2016-02-10,4296.988708333333,75254.03220833333,42203.73408333334,0.0,95.48863796296297,32.55784547118852,54.3427241915844,73.22659534269647,0.0,42203.73408333334,43648.080125,31605.952083333334
120,2016-02-11,4339.336083333334,79781.16379166667,46293.84045833334,0.0,96.42969074074075,33.38052463635457,56.226771339515444,74.2146318661815,0.0,46293.84045833334,42991.908083333336,36789.25570833333
120,2016-02-12,4337.64,78083.978125,44524.74258333333,0.0,96.392,33.57641886311168,55.25349943254664,73.625149516247,0.0,44524.74258333333,42724.375374999996,35359.60275
120,2016-02-13,4338.284333333333,81072.50804166668,47324.01120833334,0.0,96.4063185185185,33.691178749963974,56.562453926437364,74.2595086979562,0.0,47324.01120833334,42585.17120833333,38487.336833333335
120,2016-02-14,4341.419833333333,77158.574125,43111.41066666667,0.0,96.4759962962963,33.98234709488363,54.14125806853496,72.74945028675036,0.0,43111.41066666667,42250.80670833334,34907.76741666666
120,2016-02-15,4343.875541666667,76643.50158333333,42914.314875000004,0.0,96.5305675925926,33.76841988210835,54.2559220099752,72.9997645217316,0.0,42914.314875000004,42542.52133333333,34100.98025
120,2016-02-16,4157.2995,68700.69645833335,36390.30154166667,0.0,92.38443333333333,32.323431148855605,51.32687427688656,71.33962400447133,0.0,36390.30154166667,42535.39291666667,26165.303541666668
120,2016-02-17,4314.272041666666,75375.30229166667,42133.652375,0.0,95.87271203703703,32.33940913692324,54.16519906737209,73.0945207089704,0.0,42133.652375,44119.64779166667,31255.6545
120,2016-02-18,4337.38225,81527.97075000001,48295.210041666665,0.0,96.38627222222223,33.26093721127552,57.400771438803176,74.9953008713302,0.0,48295.210041666665,43127.055375,38400.915375000004
120,2016-02-19,4331.155458333334,78430.45979166667,45107.25170833333,0.0,96.24789907407407,33.0630235770641,55.729084532794225,73.9922310009188,0.0,45107.25170833333,43322.92754166667,35107.53225
120,2016-02-20,4043.3702083333333,64127.279291666666,32818.64783333333,0.0,89.8526712962963,31.770484705123962,49.59046398606497,70.44292333515249,0.0,32818.64783333333,42089.741375,22037.537916666668
120,2016-02-21,4135.458083333334,64462.06545833333,32746.994291666666,0.0,91.89906851851852,32.03903670124853,49.22520460729973,70.44181480472628,0.0,32746.994291666666,42687.50425,21774.561208333333
120,2016-02-22,4322.411541666666,73944.65854166666,40957.35208333333,0.0,96.05358981481481,32.65310336935758,53.67170185461527,73.00366227700792,0.0,40957.35208333333,43778.234375,30166.424166666668
120,2016-02-23,4339.595125,77722.83770833333,44525.728208333334,0.0,96.43544722222221,33.00835747375412,55.5114645133,73.9767979822381,0.0,44525.728208333334,43479.234541666665,34243.60316666667
120,2016-02-24,4298.643166666667,71994.25066666666,39086.23354166667,0.0,95.5254037037037,32.50477141873928,52.60733594294123,72.35383781282489,0.0,39086.23354166667,43736.18220833333,28258.068458333335
120,2016-02-25,3748.8040416666668,56964.463958333334,27310.639916666667,0.0,83.30675648148149,31.718489477850753,46.45667935753771,68.22101002126864,0.0,27310.639916666667,39087.40454166667,17877.059416666667
120,2016-02-26,4327.838833333333,77507.19075,44319.874833333335,0.0,96.1741962962963,32.841301828726365,55.40855594560278,73.87510203555338,0.0,44319.874833333335,43582.015041666666,33925.17570833333
120,2016-02-27,4295.206041666667,77193.53604166667,44081.156125,0.0,95.44902314814816,32.76815302778045,55.33403541415771,73.7358079251142,0.0,44081.156125,43349.952874999995,33843.58316666667
120,2016-02-28,4079.456583333333,65121.223125,33493.9015,0.0,90.65459074074073,31.86184726728059,49.838331274206574,70.55578404143161,0.0,33493.9015,42343.61720833333,22777.605916666667
120,2016-02-29,4028.420166666667,61987.44179166667,30888.673583333333,0.0,89.52044814814815,31.803874679462794,48.28540167178142,69.77793648768099,0.0,30888.673583333333,41890.09245833333,20097.349333333335
120,2016-03-01,4269.124875,75012.73370833334,41621.584875,0.0,94.86944166666666,32.34053832188189,53.765529000377924,72.58729876060285,0.0,41621.584875,43656.428625,31356.305083333336
120,2016-03-02,4219.762874999999,74324.27887499999,41017.949791666666,0.0,93.77250833333332,32.191234678562545,53.476570484279684,72.25303988074452,0.0,41017.949791666666,43351.78695833333,30972.491916666666
120,2016-03-03,4025.8596249999996,75864.02745833334,43252.27379166667,0.0,89.46354722222222,32.15002480497784,55.245047513723996,72.7951365435989,0.0,43252.27379166667,41412.734333333334,34451.293125000004
120,2016-03-04,4276.227083333333,78130.64533333333,44206.805791666666,0.0,95.02726851851851,32.61882144532533,54.82618496360047,72.92690867231305,0.0,44206.805791666666,43355.98779166667,34774.65754166667
120,2016-03-05,4288.017791666666,79303.191375,45269.89404166667,0.0,95.28928425925926,32.56831950248416,55.31451589323106,73.196780000156,0.0,45269.89404166667,43542.94708333333,35760.24429166667
120,2016-03-06,4248.051125,74111.10712500001,40720.904,0.0,94.4011361111111,32.18028080639807,53.24200628054984,72.19871882906753,0.0,40720.904,43657.262125,30453.845
120,2016-03-07,4114.81175,68506.73104166667,36061.35391666667,0.0,91.44026111111111,31.73407933127031,51.00691839845331,70.87122078330114,0.0,36061.35391666667,42882.555583333335,25624.175458333335
120,2016-03-08,3978.615875,60144.668958333335,28588.638875,0.0,88.4136861111111,31.282366533763334,46.0592267482771,67.93641295638157,0.0,28588.638875,42061.911166666665,18082.757791666667
120,2016-03-09,3648.0496666666663,52469.858791666666,23378.042875,0.0,81.06777037037037,30.40734836798591,43.17362928435065,66.16725395480233,0.0,23378.042875,39676.996,12792.862791666666
120,2016-03-10,3685.526125,50947.455624999995,21820.520666666667,0.0,81.90058055555555,30.606330778105896,41.5014157533348,65.42540427285793,0.0,21820.520666666667,39823.99433333333,11123.461291666667
120,2016-03-11,3986.3974999999996,59987.39366666667,28493.452,0.0,88.5866111111111,31.37151791393677,46.02622721358405,68.00367210224613,0.0,28493.452,42024.41341666667,17962.98025
120,2016-03-12,4051.4485,63684.16145833333,31591.08,0.0,90.03218888888888,31.580525112033946,48.067699922429206,69.10720303808519,0.0,31591.08,42427.51216666667,21256.649291666665
120,2016-03-13,3735.387875,57279.78725,27080.87625,0.0,83.00861944444445,30.90965329426927,45.812249690184984,67.37930735330228,0.0,27080.87625,39966.68816666667,17313.099083333334
120,2016-03-14,4188.896541666667,66084.17120833333,33883.723666666665,0.0,93.08658981481483,32.11741017528361,49.68370635226359,70.64696426326157,0.0,33883.723666666665,43133.600041666665,22950.571166666665
120,2016-03-15,4025.588875,61014.37925,29767.333,0.0,89.45753055555555,31.785216499201685,47.27461833921816,69.09457145160161,0.0,29767.333,41885.22341666667,19129.155833333334
120,2016-03-16,3900.1582083333337,58059.16116666667,27666.381833333333,0.0,86.67018240740741,31.452375341817763,46.17446926500767,68.39058138070257,0.0,27666.381833333333,41009.58416666667,17049.577
120,2016-03-17,163.04125,2320.954083333333,1052.7215833333332,0.0,3.623138888888889,31.480837779062366,43.950850253467436,67.18290051704243,0.0,1052.7215833333332,1712.8045416666666,608.1495416666667
120,2016-03-18,3936.1487083333336,61624.48995833333,31212.706833333334,0.0,87.46997129629631,32.0163397295647,49.079304320379784,70.20323584246627,0.0,31212.706833333334,40658.97341666667,20965.516541666668
120,2016-03-19,4250.249375,72089.74458333333,38821.80225,0.0,94.44998611111112,32.18899480327803,52.18221489543679,71.68054938545156,0.0,38821.80225,43668.02883333334,28421.71575
120,2016-03-20,3602.9530833333333,60304.86858333333,32359.37229166667,0.0,80.06562407407407,32.84218644023621,51.99577022450181,71.75467291945183,0.0,32359.37229166667,36281.32470833333,24023.543875
120,2016-03-21,-3.1848333333333336,4.602416666666667,0.0,0.0,-0.07077407407407407,0.0,0.0,0.0,0.0,0.0,0.0,4.602416666666667
120,2016-03-22,-0.3125,9.143625,0.0,0.0,-0.006944444444444444,0.0,0.0,0.0,0.0,0.0,0.0,9.143625
120,2016-03-23,0.0,4.491791666666667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.491791666666667
120,2016-03-24,395.92270833333333,5497.236666666667,1045.8002916666667,0.0,8.798282407407408,23.925310566195385,18.43421408051672,42.25316162738475,0.0,1045.8002916666667,5472.798,24.438666666666666
120,2016-03-25,1477.6155833333332,15756.110625,4283.645125,0.0,32.83590185185185,31.351701806141303,26.344184922055558,57.35898830116933,0.0,4283.645125,15586.798958333333,169.31166666666667
120,2016-03-26,4228.077541666667,43551.50708333333,11882.309458333335,0.0,93.95727870370371,32.11131681956471,26.437353206096496,58.54410319989986,0.0,11882.309458333335,43545.31325,6.193833333333333
120,2016-03-27,4152.937958333333,44142.23341666666,13143.562916666668,0.0,92.28751018518518,31.73000180885873,28.852211572413722,59.966346535978545,0.0,13143.562916666668,43285.45004166666,856.783375
120,2016-03-28,4138.188625,61704.62483333333,29312.633583333332,0.0,91.95974722222222,31.682454643569635,46.03174363226723,68.21111115526179,0.0,29312.633583333332,43196.449499999995,18508.175333333333
120,2016-03-29,4215.425375,67512.504625,34668.913583333335,0.0,93.67611944444445,31.898321124052515,49.759535211410345,70.40923662941468,0.0,34668.913583333335,43704.904,23807.600625000003
120,2016-03-30,179.3814583333333,2947.02125,1555.676125,0.0,3.986254629629629,32.59147055382799,51.15124655514971,71.28157560842769,0.0,1555.676125,1820.2464166666666,1126.7748333333334
120,2016-03-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
120,2016-04-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
120,2016-04-02,3954.7814583333334,58488.19116666667,28033.691166666667,0.0,87.8840324074074,31.960303062142337,46.4442973585171,68.80631006684598,0.0,28033.691166666667,40923.068583333334,17565.122583333334
120,2016-04-03,4300.126958333333,73300.85316666667,40295.84016666667,0.0,95.55837685185186,32.69731859014404,53.268625212130814,72.66983623740786,0.0,40295.84016666667,43493.63745833333,29807.215708333333
120,2016-04-04,179.9478333333333,3223.9794583333332,1840.4279166666665,0.0,3.9988407407407403,33.17017490440831,55.315500840345,73.77461887451395,0.0,1840.4279166666665,1794.136375,1429.8430833333332
120,2016-04-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
120,2016-04-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
120,2016-04-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
120,2016-04-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
120,2016-04-09,4100.278375,66859.808,35459.459125,0.0,91.11729722222222,32.491352202067745,51.39102555095118,71.67274675841561,0.0,35459.459125,41735.16625,25124.64175
120,2016-04-10,4293.949,71175.01975,38244.57054166667,0.0,95.42108888888889,32.62860931024944,52.06699276727059,72.01896706142573,0.0,38244.57054166667,43522.60775,27652.412
120,2016-04-11,4194.731583333333,63131.71441666667,30855.551624999996,0.0,93.21625740740741,32.050527841768556,47.35938285624806,69.33358845932142,0.0,30855.551624999996,43283.819833333335,19847.89458333333
120,2016-04-12,4154.8211249999995,62321.42008333333,30330.781416666665,0.0,92.32935833333333,31.948934681326868,47.15921432970252,69.20733521036749,0.0,30330.781416666665,43008.326166666666,19313.09391666667
120,2016-04-13,4236.028375,66221.74225,33756.338958333334,0.0,94.13396388888889,32.22567460643798,49.39409574893631,70.54918437025508,0.0,33756.338958333334,43472.38166666667,22749.36058333333
120,2016-04-14,4185.564875,65020.82041666667,32911.03304166666,0.0,93.01255277777778,32.0496527930988,49.04665257793857,70.3357977627974,0.0,32911.03304166666,43190.41129166667,21830.409125000002
120,2016-04-15,4117.818583333333,62895.999375,31066.15620833333,0.0,91.50707962962963,31.82060412712869,47.86133433301322,69.51347191575863,0.0,31066.15620833333,42797.20229166667,20098.797083333335
120,2016-04-16,4057.357375,60551.227791666664,29238.553416666666,0.0,90.16349722222222,31.565109437070472,46.790020018712696,68.9503845248016,0.0,29238.553416666666,42510.141833333335,18041.085958333333
120,2016-04-17,3937.8435416666666,58297.05879166667,27513.673333333336,0.0,87.50763425925926,31.255440194130596,45.732214846354495,68.0714553371109,0.0,27513.673333333336,41666.73091666667,16630.327875
120,2016-04-18,3793.2542916666666,54727.26645833333,25078.877624999997,0.0,84.29453981481481,30.870890343090668,44.404260584114326,67.32690895661689,0.0,25078.877624999997,40636.78991666667,14090.476541666665
120,2016-04-19,3981.458375,57178.794375,26285.336916666667,0.0,88.47685277777778,31.44235384844683,44.54498907917612,67.5733897274541,0.0,26285.336916666667,41877.786625,15301.007749999999
120,2016-04-20,4071.806958333333,60995.89925,29452.692125,0.0,90.48459907407407,31.62840970383098,46.78909681568826,68.86625313845352,0.0,29452.692125,42576.15275,18419.7465
120,2016-04-21,3900.614833333333,57662.3545,27328.727125,0.0,86.68032962962963,31.235585032994766,45.924806510506144,68.29641895475292,0.0,27328.727125,41299.0455,16363.309000000001
120,2016-04-22,3679.6142916666668,51194.644,22447.412625,0.0,81.76920648148148,30.661339482009165,42.4875868316897,66.2578702888052,0.0,22447.412625,39688.781375,11505.862625
120,2016-04-23,3926.1889166666665,54908.626833333336,24437.201291666668,0.0,87.2486425925926,31.359627878134987,43.12520633202396,66.77281341831167,0.0,24437.201291666668,41405.39033333334,13503.236499999999
120,2016-04-24,4104.9328749999995,61319.349708333335,29592.217666666667,0.0,91.22073055555555,31.773114766023035,46.76277497780921,68.90213742745983,0.0,29592.217666666667,42727.045125,18592.304583333334
120,2016-04-25,4040.0737083333333,59436.369125,28214.366291666665,0.0,89.77941574074075,31.625662201799514,45.9979346368043,68.47779495629484,0.0,28214.366291666665,42248.009458333334,17188.359666666667
120,2016-04-26,4227.334625,63275.75166666666,30747.993541666667,0.0,93.94076944444446,32.19800299936176,47.0868643999555,69.1814522593181,0.0,30747.993541666667,43420.446125,19855.305541666665
120,2016-04-27,4113.279750000001,61831.19270833334,30125.700624999998,0.0,91.40621666666668,31.87127049220331,47.211721292136254,69.21245753377498,0.0,30125.700624999998,42682.068875000004,19149.123833333335
120,2016-04-28,4130.318416666667,62836.031708333336,31058.885958333336,0.0,91.7848537037037,31.871766787683715,47.89579944634834,69.63438959588193,0.0,31058.885958333336,42858.20579166667,19977.825916666665
120,2016-04-29,4107.867625,60972.29158333334,29222.776375,0.0,91.28594722222223,31.80885226519478,46.441823062404154,68.72312240290697,0.0,29222.776375,42709.553583333334,18262.738
120,2016-04-30,3997.9607916666664,56650.49320833333,25568.0195,0.0,88.84357314814815,31.485590829654562,43.73344571368003,67.07293917967402,0.0,25568.0195,41993.61616666667,14656.877041666667
120,2016-05-01,4140.218125,60264.32308333334,28366.15741666667,0.0,92.00484722222222,31.8633479330777,45.610047931756355,68.33063404728016,0.0,28366.15741666667,42972.28104166667,17292.042041666668
120,2016-05-02,4124.264166666667,60229.443583333334,28407.2975,0.0,91.65031481481482,31.89771148407472,45.70264878473588,68.3487901909337,0.0,28407.2975,42760.575375,17468.868208333333
120,2016-05-03,4061.998416666667,58256.329041666664,26830.852,0.0,90.26663148148148,31.738007658264745,44.628434411485216,67.68811175267932,0.0,26830.852,42326.92125,15929.407791666667
120,2016-05-04,4071.206291666667,57965.1685,26412.94920833333,0.0,90.47125092592593,31.802165900693147,44.15400436786576,67.38204608535504,0.0,26412.94920833333,42337.28470833333,15627.883791666667
120,2016-05-05,3780.469916666667,52836.327041666664,22664.839500000002,0.0,84.0104425925926,31.09408646204238,41.56620077271935,65.22919827037035,0.0,22664.839500000002,40209.12066666666,12627.206375
120,2016-05-06,3933.996416666667,54777.161166666665,24099.4335,0.0,87.42214259259259,31.464603420278753,42.631205682846605,66.38270500653081,0.0,24099.4335,41349.31208333333,13427.849083333334
120,2016-05-07,3899.121375,54262.516208333334,24017.735625,0.0,86.64714166666667,31.371574821039474,42.88964328022402,66.65385521623574,0.0,24017.735625,41104.27808333333,13158.238125000002
120,2016-05-08,3934.1151666666665,55687.67495833333,25088.0825,0.0,87.42478148148147,31.485117412104103,43.654466593244685,67.01832547273841,0.0,25088.0825,41323.61845833333,14364.0565
120,2016-05-09,4000.403958333334,57823.85475,26764.642375,0.0,88.89786574074074,31.56730808867001,44.85126613515356,67.73112806556748,0.0,26764.642375,41910.50466666667,15913.350083333333
120,2016-05-10,3977.6024166666666,58667.70583333334,27711.733083333336,0.0,88.39116481481481,31.444209947532208,45.77041859178493,68.1926513276052,0.0,27711.733083333336,41834.75929166667,16832.946541666668
120,2016-05-11,3842.7232083333333,54703.44691666667,24590.116291666665,0.0,85.39384907407408,31.057731334994386,43.55782571044684,66.78952629681416,0.0,24590.116291666665,40919.089875,13784.357041666668
120,2016-05-12,3721.6216249999998,52404.78191666667,23245.115166666666,0.0,82.70270277777777,30.707657912842638,42.98145241330584,66.46793009507144,0.0,23245.115166666666,40081.329041666664,12323.452875
120,2016-05-13,3772.927,51187.898916666665,21679.69070833333,0.0,83.84282222222222,30.966221940565802,41.039879896139134,65.416174485273,0.0,21679.69070833333,40294.59279166666,10893.306125000001
120,2016-05-14,3749.9768333333336,52162.72654166666,22923.619833333334,0.0,83.33281851851852,30.962541897426167,42.5836826191926,66.35892164712148,0.0,22923.619833333334,40054.24670833333,12108.479833333333
120,2016-05-15,4044.57825,60020.42179166667,28414.02966666667,0.0,89.87951666666666,31.731341821884122,45.872677434310965,68.15860886647236,0.0,28414.02966666667,42154.252791666666,17866.168999999998
120,2016-05-16,4059.1120416666668,61273.83204166667,29516.936208333336,0.0,90.20248981481481,31.6845731896789,46.67846194598481,68.58695913990789,0.0,29516.936208333336,42368.176125,18905.655916666667
120,2016-05-17,3943.8634583333333,56302.59445833333,25369.549,0.0,87.64141018518518,31.34541602267938,43.662102171902575,66.82804892632731,0.0,25369.549,41610.64266666667,14691.951791666666
120,2016-05-18,3915.4678750000003,56044.695916666664,25304.82475,0.0,87.01039722222222,31.261644361101265,43.75111439230055,66.85610194739479,0.0,25304.82475,41421.7495,14622.946416666666
120,2016-05-19,3810.695291666667,52866.172958333336,22990.561208333336,0.0,84.6821175925926,30.993154664441242,42.1397546726685,65.97847518208233,0.0,22990.561208333336,40662.589375,12203.583583333333
120,2016-05-20,3805.0156666666667,53375.544,23589.227708333332,0.0,84.5559037037037,30.93593370645043,42.824441821416755,66.40047455855792,0.0,23589.227708333332,40677.083958333336,12698.460041666667
120,2016-05-21,3787.885166666667,52301.080875,22809.135583333333,0.0,84.17522592592593,30.929903876201603,42.25892695806638,66.21097925317406,0.0,22809.135583333333,40501.846666666665,11799.234208333333
120,2016-05-22,3725.6089583333337,51388.22466666667,22251.941583333333,0.0,82.79131018518518,30.81842168641822,41.95894884176671,65.93569503275114,0.0,22251.941583333333,39980.062333333335,11408.162333333334
120,2016-05-23,3605.4430833333336,50449.719666666664,22135.327333333335,0.0,80.12095740740742,30.440901244966877,42.5155198800581,66.15056728395446,0.0,22135.327333333335,39170.374958333334,11279.344708333332
120,2016-05-24,3724.6382083333333,51377.64279166667,22310.617083333334,0.0,82.76973796296296,30.7965153388695,42.07825394188091,66.05368974481193,0.0,22310.617083333334,39998.0765,11379.566291666668
120,2016-05-25,3558.6843750000003,49832.87825,21390.169208333333,0.0,79.081875,30.261384318361735,41.59283765153545,65.2101291844358,0.0,21390.169208333333,38891.730833333335,10941.147416666667
120,2016-05-26,3456.194791666667,48052.880999999994,20364.592166666665,0.0,76.8043287037037,29.91142498296975,41.065450257695154,64.85221468626456,0.0,20364.592166666665,38213.577625,9839.303375
120,2016-05-27,3384.969291666667,47548.23279166667,19857.763208333334,0.0,75.22153981481482,29.691624588778687,40.468420134635295,64.01224094954532,0.0,19857.763208333334,37703.12633333333,9845.106458333334
120,2016-05-28,2227.5338333333334,31891.427875,13612.262875,0.0,49.500751851851845,29.451772432601974,41.35963198686777,64.45936369282634,0.0,13612.262875,25013.212,6878.215875000001
120,2016-05-29,1857.6613333333335,26097.580916666666,10623.253208333334,0.0,41.281362962962966,28.87665218041851,39.443694191215194,62.984584281414314,0.0,10623.253208333334,21275.329291666665,4822.251625
120,2016-05-30,3492.0903749999998,38956.877875000006,13237.8935,0.0,77.60200833333333,30.082573628615535,32.927218200928635,62.57265964897872,0.0,13237.8935,38390.7925,566.085375
120,2016-05-31,3466.87225,38256.42175,13003.239625,0.0,77.04160555555555,29.97901000411604,32.93574730709839,62.90597780906897,0.0,13003.239625,38245.218166666666,11.203583333333334
120,2016-06-01,3528.0319999999997,38744.955875,12203.594875,0.0,78.40071111111111,30.124777407038135,30.520589236222335,60.6349699094613,0.0,12203.594875,38731.584125,13.37175
120,2016-06-02,3335.759583333333,37275.565291666666,11961.900416666665,0.0,74.12799074074073,29.60686029625671,31.09540709884573,60.691003423124414,0.0,11961.900416666665,37261.38375,14.181541666666668
120,2016-06-03,3602.609,39151.76020833333,12376.779833333334,0.0,80.05797777777778,30.440079590547693,30.632093297091682,61.063528047496995,0.0,12376.779833333334,39140.64129166667,11.118916666666665
120,2016-06-04,3476.427333333333,38269.39929166667,12031.344625,0.0,77.25394074074073,30.053466880160794,30.46371223790345,60.50635278940274,0.0,12031.344625,38255.61329166667,13.786
120,2016-06-05,3573.21625,38824.794499999996,12594.687791666665,0.0,79.40480555555555,30.446351275537097,31.433919983494835,61.87126209091296,0.0,12594.687791666665,38813.306124999996,11.488375
120,2016-06-06,2334.4384583333335,25521.956875000003,8301.405916666667,0.0,51.876410185185186,30.264462957918674,31.517951466901962,61.76792853883369,0.0,8301.405916666667,25509.740958333336,12.215916666666667
120,2016-06-07,1589.9798333333335,17473.861291666668,5665.2742916666675,0.0,35.332885185185184,30.110755311917632,31.4161064926619,61.508679510237975,0.0,5665.2742916666675,17463.30975,10.551541666666667
120,2016-06-08,3719.969958333333,39789.90966666667,12011.966625000001,0.0,82.66599907407407,30.925581265256657,29.25239750759085,60.171228861450075,0.0,12011.966625000001,39781.225,8.684666666666667
120,2016-06-09,3792.688166666667,40353.67325,12170.552041666668,0.0,84.28195925925927,31.0897856570094,29.224528111602176,60.307365365340516,0.0,12170.552041666668,40344.654416666664,9.018833333333333
120,2016-06-10,3728.122625,39984.203125,12581.567375,0.0,82.84716944444445,30.84345769469713,30.490644559631853,61.32666569074831,0.0,12581.567375,39974.562666666665,9.640458333333333
120,2016-06-11,3811.306375,40483.282041666665,12037.071624999999,0.0,84.69569722222222,31.142282545082477,28.811471070916305,59.94689175984761,0.0,12037.071624999999,40474.362,8.920041666666666
120,2016-06-12,3664.78825,39392.18670833333,11764.497000000001,0.0,81.4397388888889,30.774923719628543,28.939003766798393,59.70672893812866,0.0,11764.497000000001,39382.972499999996,9.214208333333334
120,2016-06-13,3769.3775416666667,40167.65183333333,12705.158624999998,0.0,83.76394537037038,31.04187500284294,30.649539258868852,61.68439890562436,0.0,12705.158624999998,40158.57408333333,9.07775
120,2016-06-14,3666.5118333333335,39507.24183333333,12600.393750000001,0.0,81.47804074074074,30.6994630460935,30.904926033022704,61.59747597254851,0.0,12600.393750000001,39498.34533333333,8.8965
120,2016-06-15,3512.36725,38610.24070833333,12573.128291666668,0.0,78.05260555555556,30.201315213138002,31.55448820054798,61.639764259474774,0.0,12573.128291666668,38461.892875,148.34783333333334
120,2016-06-16,3431.353458333333,37853.282875000004,12469.480541666666,0.0,76.25229907407407,29.98855505320634,31.920164024175506,61.89925755813624,0.0,12469.480541666666,37841.340000000004,11.942875
120,2016-06-17,3492.702125,38347.52083333333,12733.231958333332,0.0,77.61560277777777,30.130031648335503,32.175230085996695,62.29702500516229,0.0,12733.231958333332,38337.03766666666,10.483166666666667
120,2016-06-18,3482.1205416666667,38381.953083333334,13498.199333333332,0.0,77.38045648148147,30.014090142874778,34.07760540063675,64.08120228978808,0.0,13498.199333333332,38368.53433333334,13.418750000000001
120,2016-06-19,3411.806,37943.48670833334,13137.820291666665,0.0,75.81791111111112,29.74840889279136,33.5510706143432,63.28851774755427,0.0,13137.820291666665,37929.505208333336,13.981499999999999
120,2016-06-20,2515.6855833333334,28121.9685,9292.384,0.0,55.90412407407407,29.599214634621816,32.01855539385696,61.60325980647019,0.0,9292.384,28108.182458333333,13.786041666666668
120,2016-06-21,884.5882083333332,10252.39125,3319.5188749999998,0.0,19.657515740740738,28.5652629429276,31.374027568159203,59.908678593722186,0.0,3319.5188749999998,10241.404291666668,10.986958333333334
120,2016-06-22,2822.3580416666664,30718.231541666664,10120.185708333333,0.0,62.71906759259258,30.397183370088076,31.923652528699364,62.30957941225079,0.0,10120.185708333333,30706.856166666665,11.375375
120,2016-06-23,3509.8193333333334,38781.647375,13294.862416666665,0.0,77.99598518518519,29.938659613018707,33.21833777774385,63.14891549903934,0.0,13294.862416666665,38771.17833333334,10.469041666666667
120,2016-06-24,3485.6605833333338,38650.306500000006,13391.956333333334,0.0,77.45912407407408,29.833448576255577,33.5746415707855,63.40021100792885,0.0,13391.956333333334,38640.09879166667,10.207708333333334
120,2016-06-25,3424.3892916666664,38265.39570833334,13641.020583333333,0.0,76.09753981481481,29.6063339642468,34.54307202689086,64.13910568152428,0.0,13641.020583333333,38252.082833333334,13.312875
120,2016-06-26,3340.5099166666664,37678.99379166667,13257.047708333334,0.0,74.2335537037037,29.330145829769062,34.09320464498287,63.41361605210931,0.0,13257.047708333334,37666.48845833333,12.505333333333333
120,2016-06-27,3393.8089999999997,37975.3385,13513.758041666668,0.0,75.41797777777778,29.56540898907439,34.48218581267083,64.03795962659426,0.0,13513.758041666668,37962.962583333334,12.375916666666667
120,2016-06-28,3395.1504583333335,37905.39666666667,13182.883500000002,0.0,75.44778796296296,29.63129551495628,33.699982171240485,63.32199531716795,0.0,13182.883500000002,37893.522333333334,11.874333333333333
120,2016-06-29,3170.1290416666666,35633.20383333333,12358.632124999998,0.0,70.44731203703704,29.432178198141767,33.60747122764387,63.0299094456363,0.0,12358.632124999998,35621.41175,11.792083333333332
120,2016-06-30,3255.615416666667,36741.08195833333,13224.636666666667,0.0,72.34700925925927,29.314083528257235,34.87804313430185,64.18277459637697,0.0,13224.636666666667,36729.36045833333,11.721499999999999
120,2016-07-01,3460.7718333333337,38202.158416666665,13315.479041666666,0.0,76.90604074074075,29.971241186453017,33.77452087884686,63.73451040915013,0.0,13315.479041666666,38187.81675,14.341666666666667
120,2016-07-02,3571.645958333333,38988.78608333333,13755.847,0.0,79.36991018518518,30.31016636565659,34.187545824169824,64.48354497858577,0.0,13755.847,38970.56241666667,18.223666666666666
120,2016-07-03,3483.4121250000003,38526.93679166667,13955.193166666666,0.0,77.40915833333334,29.911529663885204,35.09875200260641,65.0005270384865,0.0,13955.193166666666,38514.372541666664,12.56425
120,2016-07-04,3393.795166666667,37936.99504166667,13239.874708333335,0.0,75.41767037037037,29.59572596908213,33.81748065073874,63.40300631140842,0.0,13239.874708333335,37923.919875,13.075166666666666
120,2016-07-05,3261.1692916666666,36920.88870833333,13647.870416666667,0.0,72.4704287037037,29.222336773955487,35.81896617055156,65.03073054910966,0.0,13647.870416666667,36907.53104166667,13.357666666666667
120,2016-07-06,3205.152791666667,40773.58825,16146.106249999999,0.0,71.2256175925926,28.99530269063802,38.37153526127457,64.36872450116553,0.0,16146.106249999999,36557.60041666667,4215.987833333334
120,2016-07-07,3226.267208333333,44615.209291666666,18958.873541666668,0.0,71.69482685185186,29.11493649664601,41.17654446887113,65.09174299303072,0.0,18958.873541666668,36647.22358333333,7967.985708333334
120,2016-07-08,3297.4330416666667,45016.545125000004,18843.109875,0.0,73.27628981481482,29.36866648216992,40.56025922814709,64.7850712198992,0.0,18843.109875,37132.000625,7884.5445
120,2016-07-09,3525.4965833333335,48887.91354166667,21045.867916666666,0.0,78.34436851851852,30.124162790304908,41.71436534636745,65.56365160937284,0.0,21045.867916666666,38704.539375,10183.374166666666
120,2016-07-10,3445.1972499999997,48662.49775,21679.338166666665,0.0,76.5599388888889,29.85961728249014,43.16899377943456,66.58303002004116,0.0,21679.338166666665,38158.074,10504.42375
120,2016-07-11,3492.0185,48769.373583333334,21112.80454166667,0.0,77.60041111111111,29.931944543379853,41.948752736727734,65.62898454820515,0.0,21112.80454166667,38583.195625,10186.177958333334
120,2016-07-12,3395.9304583333337,47386.68016666667,20309.010875,0.0,75.4651212962963,29.59845088662184,41.52912597900287,65.22971259350768,0.0,20309.010875,37944.287083333336,9442.393083333334
120,2016-07-13,3215.4104583333333,44704.65108333333,19073.212125000002,0.0,71.45356574074073,29.00248347403709,41.34199517700246,65.12902961881052,0.0,19073.212125000002,36665.51783333333,8039.13325
120,2016-07-14,3207.0500833333335,43418.14608333333,18439.133125,0.0,71.26777962962963,29.021401499898914,41.15186545463113,65.5800424293007,0.0,18439.133125,36546.345166666666,6871.800916666667
120,2016-07-15,3191.323958333333,44054.85845833333,18768.194124999998,0.0,70.91831018518519,28.958692401934478,41.28088309362843,65.23795152227754,0.0,18768.194124999998,36445.88795833333,7608.970499999999
120,2016-07-16,3322.8824583333335,46816.359625,19591.807833333332,0.0,73.84183240740741,29.36618403455069,40.55058972565441,64.02387784729734,0.0,19591.807833333332,37421.746625,9394.613
120,2016-07-17,3307.6109166666665,46872.775125,19837.924333333332,0.0,73.50246481481481,29.292125165170635,41.010575638795885,64.34786121859891,0.0,19837.924333333332,37343.939125,9528.836000000001
120,2016-07-18,3259.88575,44319.975958333336,18245.631458333333,0.0,72.44190555555555,29.16535573483362,39.89143735263502,64.21680732777519,0.0,18245.631458333333,36965.08358333333,7354.892374999999
120,2016-07-19,3370.179583333333,44662.912083333336,18052.99266666667,0.0,74.89287962962963,29.51293413650567,39.167195179035986,64.12248385478566,0.0,18052.99266666667,37765.6745,6897.237583333333
120,2016-07-20,3461.345333333333,47297.33508333333,20042.770583333335,0.0,76.91878518518519,29.780475943824925,41.062121767995954,65.26487928936675,0.0,20042.770583333335,38438.80583333333,8858.52925
120,2016-07-21,3138.438166666667,42676.70941666667,17387.56845833333,0.0,69.74307037037038,28.817040317975305,39.47918965418815,63.80006723953914,0.0,17387.56845833333,36018.099500000004,6658.609916666667
120,2016-07-22,3175.339583333333,45493.701291666664,19935.909416666665,0.0,70.56310185185185,28.995909388673013,42.46245333824943,65.54562580983855,0.0,19935.909416666665,36216.796624999995,9276.904666666667
120,2016-07-23,3178.610458333333,45843.170666666665,20195.630625,0.0,70.63578796296297,29.010159885454517,42.68773131474975,65.61853370350606,0.0,20195.630625,36236.29416666667,9606.8765
120,2016-07-24,3318.7478333333333,47195.064875,20799.563291666665,0.0,73.74995185185186,29.484476920650838,42.70492189401882,65.96088118108806,0.0,20799.563291666665,37225.23245833333,9969.832416666666
120,2016-07-25,3278.4592916666666,45675.63658333333,19728.368749999998,0.0,72.85465092592592,29.38310555759818,41.85302672417359,65.59089838984508,0.0,19728.368749999998,36900.19754166667,8775.439041666667
120,2016-07-26,3241.0473333333334,42433.231,17331.478541666667,0.0,72.02327407407407,29.26056141362232,39.57763280936153,64.8377791981384,0.0,17331.478541666667,36631.888625,5801.342375
120,2016-07-27,3233.80975,43193.91666666667,17745.96975,0.0,71.86243888888887,29.212650773016758,39.810483626188926,64.57035994910008,0.0,17745.96975,36610.030458333335,6583.886208333333
120,2016-07-28,3273.114833333333,43881.594625,18251.918375,0.0,72.73588518518518,29.377112933494843,40.303839385908965,64.97192415349579,0.0,18251.918375,36847.55879166666,7034.035833333332
120,2016-07-29,3274.525833333333,41917.338416666666,16777.873083333336,0.0,72.76724074074073,29.390262167306346,38.784974358615735,64.62014373280867,0.0,16777.873083333336,36846.95058333333,5070.387833333333
120,2016-07-30,3398.622541666667,46014.01295833333,18913.418208333333,0.0,75.52494537037038,29.77560940922513,39.829074775167776,64.2560343744434,0.0,18913.418208333333,37748.42758333333,8265.585375
120,2016-07-31,3495.154458333333,47702.56470833333,19534.959124999998,0.0,77.67009907407407,30.016073142549093,39.68177408085255,63.91332627775653,0.0,19534.959124999998,38509.607208333335,9192.9575
120,2016-08-01,3424.4645416666667,47420.52104166667,19729.075291666664,0.0,76.09921203703705,29.7356714282495,40.314447414567965,64.19712100760844,0.0,19729.075291666664,38086.539541666665,9333.9815
120,2016-08-02,3434.6494583333333,47902.289666666664,20279.633125,0.0,76.32554351851851,29.747517898871205,41.022688953720085,64.73548346087658,0.0,20279.633125,38184.602666666666,9717.687
120,2016-08-03,3389.4391666666666,45159.11829166667,18128.061041666668,0.0,75.32087037037036,29.562871209948227,38.897904313183886,63.720030590445745,0.0,18128.061041666668,37917.33654166667,7241.781749999999
120,2016-08-04,3128.4514999999997,40958.406833333334,16288.059333333333,0.0,69.52114444444445,28.817552324753525,38.53422154381605,63.79478083989725,0.0,16288.059333333333,35902.85020833334,5055.556625
120,2016-08-05,3270.9621666666667,43246.65033333333,17203.163833333332,0.0,72.68804814814816,29.284524862135104,38.54571919016871,63.55951711508633,0.0,17203.163833333332,36939.748125,6306.902208333333
120,2016-08-06,3195.603333333333,42689.263375,17448.934958333335,0.0,71.0134074074074,29.082322380320353,39.606873894818776,64.36346226016748,0.0,17448.934958333335,36339.61920833334,6349.644166666666
120,2016-08-07,3250.956125,43289.548083333335,17554.712208333334,0.0,72.24346944444444,29.217494125978337,39.29442740794907,64.13059874266516,0.0,17554.712208333334,36798.043958333335,6491.5041249999995
120,2016-08-08,3322.659708333333,46356.807499999995,19376.884708333335,0.0,73.83688240740742,29.420945698609057,40.50333076531729,64.20772911199461,0.0,19376.884708333335,37349.589041666666,9007.218458333333
120,2016-08-09,3341.718833333333,46432.50091666667,19285.184166666666,0.0,74.2604185185185,29.445624273903327,40.24593461697572,64.04743974633627,0.0,19285.184166666666,37532.347708333335,8900.153208333333
120,2016-08-10,3274.1427083333333,44942.88070833333,18601.267499999998,0.0,72.75872685185185,29.248546719769696,40.10531529699162,64.19844895181222,0.0,18601.267499999998,37021.149874999996,7921.730833333334
120,2016-08-11,3121.871916666667,39904.9295,16039.1625,0.0,69.37493148148148,28.70415217631836,38.94712839401703,64.82002923620878,0.0,16039.1625,35968.88275,3936.04675
120,2016-08-12,1258.3014166666667,17044.13645833333,6798.697625,0.0,27.962253703703706,28.532048821031786,38.651915933949496,63.0674525563525,0.0,6798.697625,14585.063291666665,2459.0731666666666
120,2016-08-13,3174.401,43045.764125,17622.655291666666,0.0,70.54224444444445,28.931403328308363,39.66991111670516,64.0585720944203,0.0,17622.655291666666,36286.81733333333,6758.946791666666
120,2016-08-14,3196.0976666666666,44050.616583333336,18104.150125,0.0,71.02439259259259,29.002508008908823,39.82414433561715,63.819359100864645,0.0,18104.150125,36445.262083333335,7605.3545
120,2016-08-15,3311.2590416666667,45169.55904166667,18752.78616666667,0.0,73.58353425925927,29.328609280653268,40.229094130191704,64.47307302654163,0.0,18752.78616666667,37338.621333333336,7830.937708333334
120,2016-08-16,3321.5634583333335,45145.93954166667,18696.182125,0.0,73.8125212962963,29.396143500545474,40.12864884727972,64.46079684645167,0.0,18696.182125,37368.768541666665,7777.170999999999
120,2016-08-17,3267.2821249999997,40861.982625,16142.856,0.0,72.60626944444444,29.209236473048183,38.28082075491655,64.72461644012417,0.0,16142.856,36993.295625,3868.687
120,2016-08-18,3300.608,45249.49504166667,18888.738458333333,0.0,73.34684444444444,29.30877561445426,40.449161089957016,64.57246575962509,0.0,18888.738458333333,37243.703708333334,8005.791333333334
120,2016-08-19,3279.4745000000003,42137.629875,16824.700791666666,0.0,72.87721111111112,29.245542161346005,38.68989473648666,64.42883993558421,0.0,16824.700791666666,37085.24670833333,5052.3831666666665
120,2016-08-20,3292.251708333333,45521.344000000005,19214.776083333334,0.0,73.16114907407407,29.282681895283908,40.90162424245957,64.82015764240032,0.0,19214.776083333334,37182.51595833334,8338.828041666666
120,2016-08-21,3261.741125,43394.39729166666,17275.406958333333,0.0,72.48313611111111,29.214064745568614,38.57579888073766,63.43415581054994,0.0,17275.406958333333,36924.45491666666,6469.942375
120,2016-08-22,3488.82025,47396.412875,19550.839,0.0,77.52933888888889,29.940013534881388,39.97055955283309,64.31443466798288,0.0,19550.839,38537.46941666667,8858.943458333333
120,2016-08-23,3540.63775,48478.901125,20366.488375,0.0,78.68083888888889,30.00792641796835,40.708367759274694,64.86215960936543,0.0,20366.488375,39021.332916666666,9457.568208333332
120,2016-08-24,3387.1493750000004,45688.6295,19098.56775,0.0,75.26998611111112,29.524865243338084,40.50540430160464,65.02327835275511,0.0,19098.56775,37940.497083333335,7748.132416666667
120,2016-08-25,139.99708333333334,1939.6921249999998,822.2022499999999,0.0,3.111046296296296,29.46673331233925,41.073920769212144,64.94339077878438,0.0,822.2022499999999,1571.2438333333332,368.44829166666665
120,2016-08-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
120,2016-08-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
